Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,0,878.0,60.0,1.5,16.7,456.0,530.5,418.52
2018,1,11,14,15,856.5,60.5,1.6,16.5,426.0,482.56,380.2
2018,1,11,14,30,835.0,61.0,1.7,16.3,396.0,434.24,340.27
2018,1,11,14,45,799.5,60.5,1.75,16.1,358.5,379.74,294.22
2018,1,11,15,0,764.0,60.0,1.8,15.9,321.0,326.06,247.68
2018,1,11,15,15,751.0,54.5,1.8,15.9,285.5,275.86,202.25
2018,1,11,15,30,738.0,49.0,1.8,15.9,250.0,225.8,156.4
2018,1,11,15,45,687.5,45.5,1.4,14.65,208.0,171.29,109.39
2018,1,11,16,0,637.0,42.0,1.0,13.4,166.0,121.49,68.89
2018,1,11,16,15,504.0,38.5,1.05,12.95,121.0,69.38,34.64
2018,1,11,16,30,371.0,35.0,1.1,12.5,76.0,33.38,18.64
2018,1,11,16,45,230.0,23.5,1.1,12.0,45.0,19.22,7.2
2018,1,11,17,0,89.0,12.0,1.1,11.5,14.0,11.44,0.0
2018,1,11,17,15,44.5,6.0,1.1,11.4,7.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,12,7,15,60.0,7.0,1.9,7.8,9.0,0.0,0.0
2018,1,12,7,30,120.0,14.0,2.0,8.1,18.0,65.34,0.0
2018,1,12,7,45,258.0,25.5,2.1,8.45,51.0,178.06,122.84
2018,1,12,8,0,396.0,37.0,2.2,8.8,84.0,278.19,226.03
2018,1,12,8,15,495.5,42.5,2.25,9.25,126.0,355.95,296.25
2018,1,12,8,30,595.0,48.0,2.3,9.7,168.0,439.65,368.59
2018,1,12,8,45,622.0,56.0,2.35,10.1,207.0,486.24,408.36
2018,1,12,9,0,649.0,64.0,2.4,10.5,246.0,532.64,446.35
2018,1,12,9,15,722.0,62.0,2.4,11.1,291.5,593.46,494.09
2018,1,12,9,30,795.0,60.0,2.4,11.7,337.0,660.0,543.23
2018,1,12,9,45,756.0,74.5,2.45,12.3,359.0,664.9,544.49
2018,1,12,10,0,717.0,89.0,2.5,12.9,381.0,669.57,545.99
2018,1,12,10,15,813.0,74.5,2.55,13.35,428.0,730.22,589.78
2018,1,12,10,30,909.0,60.0,2.6,13.8,475.0,786.95,629.37
2018,1,12,10,45,919.5,61.0,2.6,14.25,498.0,801.01,637.06
2018,1,12,11,0,930.0,62.0,2.6,14.7,521.0,811.67,642.73
2018,1,12,11,15,936.5,62.5,2.7,15.0,536.5,815.06,644.33
2018,1,12,11,30,943.0,63.0,2.8,15.3,552.0,814.84,643.53
2018,1,12,11,45,946.5,63.5,2.85,15.55,560.0,808.66,638.4
2018,1,12,12,0,950.0,64.0,2.9,15.8,568.0,798.86,630.86
2018,1,12,12,15,948.5,65.0,2.9,15.9,568.0,782.34,618.66
2018,1,12,12,30,947.0,66.0,2.9,16.0,568.0,762.42,604.14
2018,1,12,12,45,941.0,66.5,2.95,16.1,559.5,735.48,584.84
2018,1,12,13,0,935.0,67.0,3.0,16.2,551.0,705.59,563.37
2018,1,12,13,15,911.0,69.0,2.95,16.15,529.0,663.14,530.67
2018,1,12,13,30,887.0,71.0,2.9,16.1,507.0,619.24,496.17
2018,1,12,13,45,887.0,68.0,2.9,16.0,487.5,582.36,466.78
2018,1,12,14,0,887.0,65.0,2.9,15.9,468.0,542.96,434.57
2018,1,12,14,15,869.0,63.0,2.85,15.7,436.5,493.52,393.68
2018,1,12,14,30,851.0,61.0,2.8,15.5,405.0,443.44,351.2
2018,1,12,14,45,814.5,61.0,2.75,15.25,367.0,388.23,303.72
2018,1,12,15,0,778.0,61.0,2.7,15.0,329.0,333.88,255.93
2018,1,12,15,15,733.0,57.5,2.7,15.0,286.5,275.59,204.26
2018,1,12,15,30,688.0,54.0,2.7,15.0,244.0,220.76,155.3
2018,1,12,15,45,596.5,53.0,2.1,13.65,198.0,162.43,106.69
2018,1,12,16,0,505.0,52.0,1.5,12.3,152.0,114.3,69.09
2018,1,12,16,15,407.5,44.5,1.45,11.6,112.0,69.33,38.09
2018,1,12,16,30,310.0,37.0,1.4,10.9,72.0,35.29,20.44
2018,1,12,16,45,190.0,24.5,1.4,10.25,43.0,19.31,8.08
2018,1,12,17,0,70.0,12.0,1.4,9.6,14.0,11.44,0.0
2018,1,12,17,15,35.0,6.0,1.4,9.35,7.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.15,6.3,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,13,7,15,33.5,7.0,2.25,7.5,8.0,0.0,0.0
2018,1,13,7,30,67.0,14.0,2.3,8.1,16.0,42.39,0.0
2018,1,13,7,45,183.5,27.5,2.35,8.75,46.5,145.36,100.4
2018,1,13,8,0,300.0,41.0,2.4,9.4,77.0,232.91,189.02
2018,1,13,8,15,412.0,47.5,2.5,10.0,119.0,315.25,262.5
2018,1,13,8,30,524.0,54.0,2.6,10.6,161.0,405.11,339.91
2018,1,13,8,45,581.5,60.0,2.7,11.2,203.0,466.21,391.48
2018,1,13,9,0,639.0,66.0,2.8,11.8,245.0,529.13,442.74
2018,1,13,9,15,723.0,64.0,2.7,12.4,294.5,597.3,495.93
2018,1,13,9,30,807.0,62.0,2.6,13.0,344.0,672.03,550.74
2018,1,13,9,45,798.0,69.5,2.5,13.6,372.0,690.81,561.59
2018,1,13,10,0,789.0,77.0,2.4,14.2,400.0,706.16,570.0
2018,1,13,10,15,760.5,88.5,2.4,14.9,417.5,711.92,571.57
2018,1,13,10,30,732.0,100.0,2.4,15.6,435.0,710.18,567.73
2018,1,13,10,45,823.0,84.0,2.4,16.3,478.0,761.8,603.09
2018,1,13,11,0,914.0,68.0,2.4,17.0,521.0,808.28,633.62
2018,1,13,11,15,926.5,67.5,2.45,17.5,538.5,815.19,636.58
2018,1,13,11,30,939.0,67.0,2.5,18.0,556.0,818.51,637.49
2018,1,13,11,45,941.0,67.0,2.55,18.5,563.0,810.65,630.65
2018,1,13,12,0,943.0,67.0,2.6,19.0,570.0,799.22,621.52
2018,1,13,12,15,941.5,67.5,2.5,19.15,569.5,782.25,608.46
2018,1,13,12,30,940.0,68.0,2.4,19.3,569.0,761.9,593.17
2018,1,13,12,45,921.0,72.0,2.35,19.5,557.0,730.11,570.03
2018,1,13,13,0,902.0,76.0,2.3,19.7,545.0,695.97,545.18
2018,1,13,13,15,910.5,71.5,2.2,19.7,533.0,667.89,523.48
2018,1,13,13,30,919.0,67.0,2.1,19.7,521.0,636.42,498.81
2018,1,13,13,45,909.0,65.5,1.95,19.7,498.0,594.4,465.46
2018,1,13,14,0,899.0,64.0,1.8,19.7,475.0,550.51,430.09
2018,1,13,14,15,875.5,63.0,1.6,19.45,442.0,498.94,388.34
2018,1,13,14,30,852.0,62.0,1.4,19.2,409.0,447.16,345.48
2018,1,13,14,45,830.5,60.0,1.2,18.95,374.5,395.63,301.74
2018,1,13,15,0,809.0,58.0,1.0,18.7,340.0,343.55,256.53
2018,1,13,15,15,772.0,54.5,1.0,18.7,298.0,285.94,206.81
2018,1,13,15,30,735.0,51.0,1.0,18.7,256.0,230.89,158.66
2018,1,13,15,45,681.5,47.0,0.95,17.6,212.5,175.16,111.64
2018,1,13,16,0,628.0,43.0,0.9,16.5,169.0,124.49,70.88
2018,1,13,16,15,523.5,38.5,0.95,16.2,126.0,73.35,36.2
2018,1,13,16,30,419.0,34.0,1.0,15.9,83.0,35.05,18.0
2018,1,13,16,45,283.0,24.5,1.05,15.55,51.0,19.91,8.85
2018,1,13,17,0,147.0,15.0,1.1,15.2,19.0,14.3,0.0
2018,1,13,17,15,73.5,7.5,1.05,15.05,9.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,14,7,15,29.5,6.5,1.6,10.5,7.5,0.0,0.0
2018,1,14,7,30,59.0,13.0,1.6,11.0,15.0,37.98,0.0
2018,1,14,7,45,98.0,28.0,1.65,11.5,37.5,96.06,64.63
2018,1,14,8,0,137.0,43.0,1.7,12.0,60.0,140.5,111.57
2018,1,14,8,15,166.5,59.5,1.95,12.65,88.0,181.4,148.58
2018,1,14,8,30,196.0,76.0,2.2,13.3,116.0,223.92,185.85
2018,1,14,8,45,245.5,90.0,2.45,13.95,151.5,276.94,231.15
2018,1,14,9,0,295.0,104.0,2.7,14.6,187.0,332.58,277.47
2018,1,14,9,15,345.5,113.5,2.6,15.05,224.5,397.49,329.7
2018,1,14,9,30,396.0,123.0,2.5,15.5,262.0,452.12,372.51
2018,1,14,9,45,413.5,133.5,2.4,15.9,291.5,484.46,396.42
2018,1,14,10,0,431.0,144.0,2.3,16.3,321.0,515.83,419.13
2018,1,14,10,15,462.5,149.0,2.35,16.8,351.0,550.27,444.43
2018,1,14,10,30,494.0,154.0,2.4,17.3,381.0,583.63,468.5
2018,1,14,10,45,643.5,124.5,2.5,17.75,435.5,673.84,537.02
2018,1,14,11,0,793.0,95.0,2.6,18.2,490.0,753.4,593.36
2018,1,14,11,15,861.0,80.5,2.55,18.35,521.0,787.5,615.9
2018,1,14,11,30,929.0,66.0,2.5,18.5,552.0,811.42,631.39
2018,1,14,11,45,894.0,77.0,2.5,18.65,550.0,788.33,614.03
2018,1,14,12,0,859.0,88.0,2.5,18.8,548.0,767.67,598.9
2018,1,14,12,15,604.0,144.0,2.4,18.8,467.5,627.9,495.02
2018,1,14,12,30,349.0,200.0,2.3,18.8,387.0,474.62,376.22
2018,1,14,12,45,308.0,209.0,2.2,18.8,372.5,445.38,353.44
2018,1,14,13,0,267.0,218.0,2.1,18.8,358.0,416.9,330.49
2018,1,14,13,15,500.0,164.0,1.9,18.65,416.5,506.94,401.88
2018,1,14,13,30,733.0,110.0,1.7,18.5,475.0,576.51,454.19
2018,1,14,13,45,773.5,95.5,1.55,18.4,465.0,553.93,435.2
2018,1,14,14,0,814.0,81.0,1.4,18.3,455.0,527.78,413.49
2018,1,14,14,15,610.0,113.0,1.25,18.05,383.5,425.05,333.2
2018,1,14,14,30,406.0,145.0,1.1,17.8,312.0,333.3,261.31
2018,1,14,14,45,339.5,139.5,0.9,17.55,271.0,275.46,215.0
2018,1,14,15,0,273.0,134.0,0.7,17.3,230.0,228.05,176.58
2018,1,14,15,15,209.0,121.5,0.7,17.3,190.0,180.8,138.59
2018,1,14,15,30,145.0,109.0,0.7,17.3,150.0,138.61,105.0
2018,1,14,15,45,149.5,93.0,0.75,16.25,129.0,115.06,84.89
2018,1,14,16,0,154.0,77.0,0.8,15.2,108.0,91.22,64.51
2018,1,14,16,15,122.5,60.0,0.9,14.8,81.0,62.55,42.3
2018,1,14,16,30,91.0,43.0,1.0,14.4,54.0,37.74,24.28
2018,1,14,16,45,61.5,27.0,1.05,14.0,33.0,22.27,11.23
2018,1,14,17,0,32.0,11.0,1.1,13.6,12.0,10.48,0.0
2018,1,14,17,15,16.0,5.5,1.05,13.65,6.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,15,7,15,10.5,3.0,1.0,10.2,3.5,0.0,0.0
2018,1,15,7,30,21.0,6.0,1.0,10.5,7.0,14.84,0.0
2018,1,15,7,45,10.5,11.0,0.95,10.8,11.5,15.35,5.81
2018,1,15,8,0,0.0,16.0,0.9,11.1,16.0,14.83,6.82
2018,1,15,8,15,0.0,21.0,0.95,11.65,21.0,19.47,11.04
2018,1,15,8,30,0.0,26.0,1.0,12.2,26.0,24.11,15.17
2018,1,15,8,45,0.0,37.0,1.05,12.75,37.0,34.35,24.03
2018,1,15,9,0,0.0,48.0,1.1,13.3,48.0,44.6,32.79
2018,1,15,9,15,0.0,63.5,1.15,13.65,63.5,59.06,45.04
2018,1,15,9,30,0.0,79.0,1.2,14.0,79.0,74.58,58.01
2018,1,15,9,45,0.0,71.5,1.25,14.35,71.5,66.53,51.0
2018,1,15,10,0,0.0,64.0,1.3,14.7,64.0,59.53,44.93
2018,1,15,10,15,6.0,92.5,1.5,15.25,95.5,91.73,71.89
2018,1,15,10,30,12.0,121.0,1.7,15.8,127.0,125.45,99.64
2018,1,15,10,45,118.0,170.0,1.85,16.35,229.0,282.28,229.15
2018,1,15,11,0,224.0,219.0,2.0,16.9,331.0,422.86,339.79
2018,1,15,11,15,225.5,223.5,2.05,17.2,339.0,426.57,341.13
2018,1,15,11,30,227.0,228.0,2.1,17.5,347.0,429.5,342.7
2018,1,15,11,45,169.5,237.0,2.15,17.8,326.5,391.11,311.1
2018,1,15,12,0,112.0,246.0,2.2,18.1,306.0,342.47,271.76
2018,1,15,12,15,179.0,241.5,1.95,17.85,338.0,393.95,312.98
2018,1,15,12,30,246.0,237.0,1.7,17.6,370.0,441.79,349.97
2018,1,15,12,45,324.0,222.5,1.5,17.4,394.5,472.16,373.52
2018,1,15,13,0,402.0,208.0,1.3,17.2,419.0,497.81,392.91
2018,1,15,13,15,358.5,209.0,1.15,16.8,393.5,456.26,360.34
2018,1,15,13,30,315.0,210.0,1.0,16.4,368.0,416.25,329.23
2018,1,15,13,45,401.0,183.0,0.85,16.05,375.0,430.1,340.14
2018,1,15,14,0,487.0,156.0,0.7,15.7,382.0,429.86,339.12
2018,1,15,14,15,380.5,163.0,0.65,15.4,332.5,360.87,284.91
2018,1,15,14,30,274.0,170.0,0.6,15.1,283.0,295.63,233.74
2018,1,15,14,45,219.5,157.5,0.6,14.85,243.0,246.08,194.51
2018,1,15,15,0,165.0,145.0,0.6,14.6,203.0,198.7,156.61
2018,1,15,15,15,241.0,122.5,0.6,14.6,196.5,191.89,148.32
2018,1,15,15,30,317.0,100.0,0.6,14.6,190.0,176.14,131.08
2018,1,15,15,45,338.5,83.5,0.7,13.85,166.0,144.85,102.62
2018,1,15,16,0,360.0,67.0,0.8,13.1,142.0,111.08,72.54
2018,1,15,16,15,308.0,54.5,0.85,12.65,108.0,72.53,43.86
2018,1,15,16,30,256.0,42.0,0.9,12.2,74.0,39.78,23.6
2018,1,15,16,45,178.5,28.5,1.0,11.75,46.5,22.42,11.94
2018,1,15,17,0,101.0,15.0,1.1,11.3,19.0,14.3,0.0
2018,1,15,17,15,50.5,7.5,1.05,11.15,9.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.35,10.35,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.45,10.8,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,16,7,15,6.0,4.5,0.55,11.15,4.5,0.0,0.0
2018,1,16,7,30,12.0,9.0,0.5,11.4,9.0,13.79,0.0
2018,1,16,7,45,6.0,17.0,0.45,11.7,17.0,18.86,8.5
2018,1,16,8,0,0.0,25.0,0.4,12.0,25.0,23.2,13.84
2018,1,16,8,15,0.0,35.5,0.5,12.25,35.5,32.98,22.55
2018,1,16,8,30,0.0,46.0,0.6,12.5,46.0,42.8,31.2
2018,1,16,8,45,36.0,69.0,0.65,12.8,79.5,95.41,76.98
2018,1,16,9,0,72.0,92.0,0.7,13.1,113.0,156.97,129.31
2018,1,16,9,15,88.0,113.5,0.8,13.55,142.5,195.09,160.68
2018,1,16,9,30,104.0,135.0,0.9,14.0,172.0,233.42,191.7
2018,1,16,9,45,117.0,156.0,1.0,14.45,201.5,268.97,219.82
2018,1,16,10,0,130.0,177.0,1.1,14.9,231.0,304.36,247.35
2018,1,16,10,15,167.0,189.5,1.1,15.15,264.0,347.2,280.99
2018,1,16,10,30,204.0,202.0,1.1,15.4,297.0,390.33,314.18
2018,1,16,10,45,161.0,203.0,1.1,15.6,280.0,356.06,285.67
2018,1,16,11,0,118.0,204.0,1.1,15.8,263.0,321.13,257.03
2018,1,16,11,15,149.5,204.0,1.05,15.9,281.5,343.67,275.1
2018,1,16,11,30,181.0,204.0,1.0,16.0,300.0,365.66,292.17
2018,1,16,11,45,177.0,219.5,0.9,16.1,314.5,376.89,299.48
2018,1,16,12,0,173.0,235.0,0.8,16.2,329.0,387.31,306.18
2018,1,16,12,15,109.0,226.5,0.8,16.2,285.5,324.87,256.78
2018,1,16,12,30,45.0,218.0,0.8,16.2,242.0,255.01,201.37
2018,1,16,12,45,178.5,203.5,0.75,16.2,298.0,340.06,270.9
2018,1,16,13,0,312.0,189.0,0.7,16.2,354.0,417.11,330.89
2018,1,16,13,15,376.0,174.5,0.8,16.2,368.0,440.29,348.72
2018,1,16,13,30,440.0,160.0,0.9,16.2,382.0,449.0,355.92
2018,1,16,13,45,233.0,146.0,1.0,16.2,263.0,288.55,230.68
2018,1,16,14,0,26.0,132.0,1.1,16.2,144.0,141.69,111.88
2018,1,16,14,15,169.5,143.0,1.05,16.05,214.5,226.76,181.94
2018,1,16,14,30,313.0,154.0,1.0,15.9,285.0,297.8,236.81
2018,1,16,14,45,205.5,145.5,1.0,15.7,228.5,229.1,181.38
2018,1,16,15,0,98.0,137.0,1.0,15.5,172.0,167.66,132.6
2018,1,16,15,15,73.5,117.0,1.0,15.5,141.5,132.59,104.0
2018,1,16,15,30,49.0,97.0,1.0,15.5,111.0,102.98,79.8
2018,1,16,15,45,39.0,88.0,0.85,14.7,98.0,89.12,68.47
2018,1,16,16,0,29.0,79.0,0.7,13.9,85.0,76.14,57.84
2018,1,16,16,15,19.0,61.0,0.75,13.5,64.5,56.5,41.48
2018,1,16,16,30,9.0,43.0,0.8,13.1,44.0,38.93,26.7
2018,1,16,16,45,10.5,27.5,0.85,12.7,28.0,24.54,13.96
2018,1,16,17,0,12.0,12.0,0.9,12.3,12.0,11.44,0.0
2018,1,16,17,15,6.0,6.0,0.9,12.05,6.0,5.72,0.0
2018,1,16,17,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.45,10.7,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,17,7,15,42.0,7.5,0.75,10.15,9.0,0.0,0.0
2018,1,17,7,30,84.0,15.0,0.8,10.5,18.0,50.85,0.0
2018,1,17,7,45,151.5,29.0,0.9,10.85,44.0,133.84,94.78
2018,1,17,8,0,219.0,43.0,1.0,11.2,70.0,193.69,155.63
2018,1,17,8,15,263.5,57.5,1.05,11.6,103.0,243.81,200.68
2018,1,17,8,30,308.0,72.0,1.1,12.0,136.0,296.89,246.58
2018,1,17,8,45,332.0,85.5,1.1,12.35,168.5,337.99,281.05
2018,1,17,9,0,356.0,99.0,1.1,12.7,201.0,379.62,314.73
2018,1,17,9,15,374.0,112.5,1.15,13.15,233.5,417.24,344.15
2018,1,17,9,30,392.0,126.0,1.2,13.6,266.0,454.38,372.39
2018,1,17,9,45,440.0,131.0,1.2,14.0,303.0,502.85,409.15
2018,1,17,10,0,488.0,136.0,1.2,14.4,340.0,551.58,445.1
2018,1,17,10,15,503.5,143.5,1.15,14.7,366.5,577.79,462.79
2018,1,17,10,30,519.0,151.0,1.1,15.0,393.0,602.35,479.12
2018,1,17,10,45,505.5,163.5,1.1,15.35,408.5,607.89,481.1
2018,1,17,11,0,492.0,176.0,1.1,15.7,424.0,611.01,481.52
2018,1,17,11,15,532.5,169.5,0.95,16.0,445.5,633.13,495.81
2018,1,17,11,30,573.0,163.0,0.8,16.3,467.0,652.91,507.75
2018,1,17,11,45,600.5,156.5,0.7,16.55,479.5,664.77,514.13
2018,1,17,12,0,628.0,150.0,0.6,16.8,492.0,669.3,515.42
2018,1,17,12,15,544.0,174.5,0.6,17.0,470.5,615.77,475.18
2018,1,17,12,30,460.0,199.0,0.6,17.2,449.0,567.53,438.89
2018,1,17,12,45,497.0,185.5,0.6,17.45,452.5,565.66,438.07
2018,1,17,13,0,534.0,172.0,0.6,17.7,456.0,560.29,434.04
2018,1,17,13,15,595.0,150.0,0.75,17.8,458.5,561.65,436.67
2018,1,17,13,30,656.0,128.0,0.9,17.9,461.0,553.91,432.13
2018,1,17,13,45,650.5,122.5,1.05,18.0,440.5,518.36,405.85
2018,1,17,14,0,645.0,117.0,1.2,18.1,420.0,481.39,377.81
2018,1,17,14,15,622.5,114.5,1.15,17.95,392.0,437.73,343.11
2018,1,17,14,30,600.0,112.0,1.1,17.8,364.0,394.42,307.94
2018,1,17,14,45,542.5,112.0,1.05,17.7,325.5,339.98,263.65
2018,1,17,15,0,485.0,112.0,1.0,17.6,287.0,287.59,220.53
2018,1,17,15,15,496.5,97.0,1.0,17.6,258.5,249.13,186.57
2018,1,17,15,30,508.0,82.0,1.0,17.6,230.0,210.72,151.71
2018,1,17,15,45,489.5,70.5,0.8,16.5,195.0,165.83,112.88
2018,1,17,16,0,471.0,59.0,0.6,15.4,160.0,122.54,76.47
2018,1,17,16,15,385.0,50.5,0.65,14.85,120.5,78.15,44.88
2018,1,17,16,30,299.0,42.0,0.7,14.3,81.0,42.34,24.13
2018,1,17,16,45,220.5,29.5,0.75,13.8,52.0,23.15,13.09
2018,1,17,17,0,142.0,17.0,0.8,13.3,23.0,16.2,0.0
2018,1,17,17,15,71.0,8.5,0.8,13.1,11.5,8.1,0.0
2018,1,17,17,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,18,7,15,21.0,6.5,1.0,9.35,7.5,0.0,0.0
2018,1,18,7,30,42.0,13.0,1.1,10.0,15.0,30.69,0.0
2018,1,18,7,45,65.5,29.5,1.2,10.6,36.0,83.71,58.17
2018,1,18,8,0,89.0,46.0,1.3,11.2,57.0,110.61,87.42
2018,1,18,8,15,117.5,63.0,1.35,11.7,84.0,149.24,122.04
2018,1,18,8,30,146.0,80.0,1.4,12.2,111.0,199.62,165.55
2018,1,18,8,45,174.0,97.0,1.45,12.7,141.5,241.6,201.2
2018,1,18,9,0,202.0,114.0,1.5,13.2,172.0,284.79,236.92
2018,1,18,9,15,249.0,127.0,1.55,13.75,209.0,336.81,279.21
2018,1,18,9,30,296.0,140.0,1.6,14.3,246.0,390.58,321.81
2018,1,18,9,45,355.0,145.5,1.7,14.85,285.5,444.88,364.35
2018,1,18,10,0,414.0,151.0,1.8,15.4,325.0,513.84,416.89
2018,1,18,10,15,405.0,165.0,1.85,15.65,345.0,527.47,425.5
2018,1,18,10,30,396.0,179.0,1.9,15.9,365.0,539.01,432.84
2018,1,18,10,45,382.0,191.5,2.0,16.1,378.0,530.54,425.59
2018,1,18,11,0,368.0,204.0,2.1,16.3,391.0,533.01,426.46
2018,1,18,11,15,319.0,220.5,2.2,16.35,386.0,510.68,407.98
2018,1,18,11,30,270.0,237.0,2.3,16.4,381.0,487.05,388.61
2018,1,18,11,45,302.0,235.0,2.45,16.4,398.5,504.72,402.98
2018,1,18,12,0,334.0,233.0,2.6,16.4,416.0,520.68,415.74
2018,1,18,12,15,324.0,234.5,2.65,16.35,412.0,506.83,404.79
2018,1,18,12,30,314.0,236.0,2.7,16.3,408.0,492.11,393.34
2018,1,18,12,45,393.5,214.5,2.8,16.2,427.0,514.95,412.71
2018,1,18,13,0,473.0,193.0,2.9,16.1,446.0,542.26,434.72
2018,1,18,13,15,523.0,173.5,2.9,16.05,446.0,537.19,431.17
2018,1,18,13,30,573.0,154.0,2.9,16.0,446.0,527.4,423.81
2018,1,18,13,45,552.5,152.0,2.9,15.9,424.0,489.78,393.86
2018,1,18,14,0,532.0,150.0,2.9,15.8,402.0,452.07,363.49
2018,1,18,14,15,546.5,136.5,2.9,15.6,381.5,420.42,337.62
2018,1,18,14,30,561.0,123.0,2.9,15.4,361.0,389.15,311.09
2018,1,18,14,45,543.0,115.0,2.9,15.15,329.5,342.0,271.29
2018,1,18,15,0,525.0,107.0,2.9,14.9,298.0,298.35,233.44
2018,1,18,15,15,514.0,95.0,2.9,14.9,265.0,256.01,195.56
2018,1,18,15,30,503.0,83.0,2.9,14.9,232.0,211.74,155.62
2018,1,18,15,45,433.0,76.5,2.65,14.1,190.5,159.88,112.12
2018,1,18,16,0,363.0,70.0,2.4,13.3,149.0,117.03,77.68
2018,1,18,16,15,312.5,56.5,2.2,12.9,113.5,77.1,47.21
2018,1,18,16,30,262.0,43.0,2.0,12.5,78.0,42.89,25.16
2018,1,18,16,45,185.5,30.0,1.8,12.05,50.0,23.46,13.71
2018,1,18,17,0,109.0,17.0,1.6,11.6,22.0,13.48,0.0
2018,1,18,17,15,54.5,8.5,1.65,11.5,11.0,8.1,0.0
2018,1,18,17,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,19,7,15,0.0,2.0,1.5,6.85,2.0,1.91,0.0
2018,1,19,7,30,0.0,4.0,1.7,7.3,4.0,3.81,0.0
2018,1,19,7,45,0.0,8.0,1.9,7.75,8.0,7.4,0.11
2018,1,19,8,0,0.0,12.0,2.1,8.2,12.0,11.11,3.81
2018,1,19,8,15,0.0,17.5,2.2,8.45,17.5,16.21,8.41
2018,1,19,8,30,0.0,23.0,2.3,8.7,23.0,21.32,12.99
2018,1,19,8,45,0.0,42.0,2.4,8.95,42.0,39.01,28.47
2018,1,19,9,0,0.0,61.0,2.5,9.2,61.0,56.88,43.98
2018,1,19,9,15,12.0,96.5,2.5,9.4,101.0,102.97,83.96
2018,1,19,9,30,24.0,132.0,2.5,9.6,141.0,150.8,124.7
2018,1,19,9,45,147.5,151.0,2.55,9.85,212.5,285.21,239.98
2018,1,19,10,0,271.0,170.0,2.6,10.1,284.0,415.71,347.59
2018,1,19,10,15,518.5,134.0,2.65,10.2,371.5,579.88,481.41
2018,1,19,10,30,766.0,98.0,2.7,10.3,459.0,742.71,605.64
2018,1,19,10,45,834.5,86.0,2.7,10.45,497.0,783.05,633.0
2018,1,19,11,0,903.0,74.0,2.7,10.6,535.0,818.03,657.17
2018,1,19,11,15,754.0,113.5,2.75,10.7,506.0,753.94,608.88
2018,1,19,11,30,605.0,153.0,2.8,10.8,477.0,674.74,548.44
2018,1,19,11,45,390.0,203.5,2.85,10.9,413.5,538.17,439.69
2018,1,19,12,0,175.0,254.0,2.9,11.0,350.0,411.42,335.41
2018,1,19,12,15,204.5,238.5,3.0,11.0,351.0,410.97,336.57
2018,1,19,12,30,234.0,223.0,3.1,11.0,352.0,419.47,344.02
2018,1,19,12,45,233.5,231.0,3.15,11.0,358.0,419.94,344.03
2018,1,19,13,0,233.0,239.0,3.2,11.0,364.0,410.61,336.44
2018,1,19,13,15,389.0,196.5,3.25,10.9,399.0,466.34,383.56
2018,1,19,13,30,545.0,154.0,3.3,10.8,434.0,511.51,420.76
2018,1,19,13,45,645.0,128.0,3.35,10.7,445.5,524.37,430.8
2018,1,19,14,0,745.0,102.0,3.4,10.6,457.0,523.86,429.61
2018,1,19,14,15,735.5,97.0,3.4,10.45,429.5,480.02,392.69
2018,1,19,14,30,726.0,92.0,3.4,10.3,402.0,435.18,354.19
2018,1,19,14,45,770.0,78.0,3.4,10.15,383.0,402.67,324.09
2018,1,19,15,0,814.0,64.0,3.4,10.0,364.0,364.43,287.58
2018,1,19,15,15,777.5,62.0,3.4,10.0,322.5,307.46,235.66
2018,1,19,15,30,741.0,60.0,3.4,10.0,281.0,252.91,185.38
2018,1,19,15,45,697.0,55.5,3.05,9.35,238.0,197.19,135.15
2018,1,19,16,0,653.0,51.0,2.7,8.7,195.0,145.49,90.36
2018,1,19,16,15,574.5,45.0,2.45,8.2,151.0,91.81,49.81
2018,1,19,16,30,496.0,39.0,2.2,7.7,107.0,48.27,24.98
2018,1,19,16,45,359.5,30.0,2.0,7.15,69.5,24.28,14.97
2018,1,19,17,0,223.0,21.0,1.8,6.6,32.0,17.83,0.0
2018,1,19,17,15,111.5,10.5,1.8,6.45,16.0,10.01,0.0
2018,1,19,17,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.85,5.1,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.85,4.75,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.95,4.85,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.25,4.95,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.35,4.95,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.45,4.9,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.55,4.85,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.65,4.8,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.7,4.75,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.7,4.65,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.65,4.6,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.55,4.45,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.4,3.85,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.5,3.85,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.6,3.9,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.65,3.95,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,1,20,7,15,113.5,9.0,2.85,4.3,13.5,8.58,0.0
2018,1,20,7,30,227.0,18.0,3.0,4.6,27.0,116.41,0.0
2018,1,20,7,45,380.5,26.5,3.1,4.95,65.5,243.42,184.72
2018,1,20,8,0,534.0,35.0,3.2,5.3,104.0,344.08,286.12
2018,1,20,8,15,587.5,41.0,3.35,5.8,144.0,404.01,342.75
2018,1,20,8,30,641.0,47.0,3.5,6.3,184.0,465.96,398.34
2018,1,20,8,45,613.0,60.5,3.65,6.75,214.5,491.45,420.96
2018,1,20,9,0,585.0,74.0,3.8,7.2,245.0,508.18,435.03
2018,1,20,9,15,699.5,68.5,3.8,7.65,302.0,597.41,508.01
2018,1,20,9,30,814.0,63.0,3.8,8.1,359.0,686.69,576.62
2018,1,20,9,45,853.5,61.5,3.85,8.5,399.0,724.75,603.85
2018,1,20,10,0,893.0,60.0,3.9,8.9,439.0,767.34,634.42
2018,1,20,10,15,907.0,61.0,3.9,9.15,469.0,791.37,650.56
2018,1,20,10,30,921.0,62.0,3.9,9.4,499.0,812.39,664.47
2018,1,20,10,45,882.5,74.5,3.9,9.65,509.5,802.63,655.28
2018,1,20,11,0,844.0,87.0,3.9,9.9,520.0,794.99,648.08
2018,1,20,11,15,809.5,99.0,3.9,10.05,524.5,779.39,635.29
2018,1,20,11,30,775.0,111.0,3.9,10.2,529.0,764.16,622.98
2018,1,20,11,45,865.5,89.0,3.9,10.35,562.5,798.4,648.09
2018,1,20,12,0,956.0,67.0,3.9,10.5,596.0,824.93,667.02
2018,1,20,12,15,952.0,69.0,3.95,10.55,596.0,808.01,654.22
2018,1,20,12,30,948.0,71.0,4.0,10.6,596.0,787.67,639.27
2018,1,20,12,45,939.0,72.5,4.0,10.65,587.0,759.89,618.59
2018,1,20,13,0,930.0,74.0,4.0,10.7,578.0,729.24,595.78
2018,1,20,13,15,919.5,74.0,4.0,10.65,561.0,693.24,568.42
2018,1,20,13,30,909.0,74.0,4.0,10.6,544.0,654.91,537.72
2018,1,20,13,45,896.0,73.5,4.0,10.6,520.5,612.44,503.1
2018,1,20,14,0,883.0,73.0,4.0,10.6,497.0,568.3,466.4
2018,1,20,14,15,875.5,70.0,3.95,10.45,469.0,522.85,427.94
2018,1,20,14,30,868.0,67.0,3.9,10.3,441.0,475.8,387.09
2018,1,20,14,45,847.5,65.0,3.85,10.15,405.5,423.46,340.84
2018,1,20,15,0,827.0,63.0,3.8,10.0,370.0,370.32,292.77
2018,1,20,15,15,796.5,59.5,3.8,10.0,329.0,312.93,240.28
2018,1,20,15,30,766.0,56.0,3.8,10.0,288.0,257.36,188.73
2018,1,20,15,45,722.0,52.5,3.2,9.2,244.5,201.14,137.82
2018,1,20,16,0,678.0,49.0,2.6,8.4,201.0,148.89,92.29
2018,1,20,16,15,606.0,43.0,2.35,7.8,156.5,95.97,51.94
2018,1,20,16,30,534.0,37.0,2.1,7.2,112.0,51.01,25.94
2018,1,20,16,45,398.0,29.5,1.8,6.55,73.5,23.65,14.66
2018,1,20,17,0,262.0,22.0,1.5,5.9,35.0,18.69,0.0
2018,1,20,17,15,131.0,11.0,1.5,5.7,17.5,10.48,0.0
2018,1,20,17,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,0.95,4.25,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,0.85,4.1,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.75,3.9,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.65,3.75,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.6,3.65,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.6,3.55,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.7,3.45,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.7,3.45,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.65,3.55,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,1,21,7,15,59.0,8.5,0.6,4.05,11.0,8.1,0.0
2018,1,21,7,30,118.0,17.0,0.6,4.5,22.0,67.9,0.0
2018,1,21,7,45,190.0,30.5,0.6,4.95,50.0,156.9,118.46
2018,1,21,8,0,262.0,44.0,0.6,5.4,78.0,217.75,179.26
2018,1,21,8,15,319.5,57.0,0.55,6.0,114.5,275.37,230.69
2018,1,21,8,30,377.0,70.0,0.5,6.6,151.0,336.98,283.23
2018,1,21,8,45,561.0,63.0,0.5,7.25,213.5,462.08,385.58
2018,1,21,9,0,745.0,56.0,0.5,7.9,276.0,590.26,484.79
2018,1,21,9,15,787.5,57.5,0.55,8.65,319.5,642.72,521.08
2018,1,21,9,30,830.0,59.0,0.6,9.4,363.0,694.65,556.78
2018,1,21,9,45,850.0,61.5,0.7,10.2,399.0,723.67,575.69
2018,1,21,10,0,870.0,64.0,0.8,11.0,435.0,756.59,597.38
2018,1,21,10,15,883.0,66.0,0.85,11.35,465.0,780.84,612.86
2018,1,21,10,30,896.0,68.0,0.9,11.7,495.0,802.11,626.29
2018,1,21,10,45,904.5,69.5,0.95,12.05,518.5,815.96,634.6
2018,1,21,11,0,913.0,71.0,1.0,12.4,542.0,826.43,640.73
2018,1,21,11,15,918.0,72.0,1.05,12.6,558.0,829.96,642.57
2018,1,21,11,30,923.0,73.0,1.1,12.8,574.0,829.92,642.18
2018,1,21,11,45,920.5,75.0,1.2,12.95,581.0,821.54,636.99
2018,1,21,12,0,918.0,77.0,1.3,13.1,588.0,809.66,629.5
2018,1,21,12,15,890.5,85.0,1.4,13.15,581.0,782.25,611.33
2018,1,21,12,30,863.0,93.0,1.5,13.2,574.0,757.22,594.87
2018,1,21,12,45,893.0,83.5,1.55,13.25,575.5,741.85,584.7
2018,1,21,13,0,923.0,74.0,1.6,13.3,577.0,726.9,574.79
2018,1,21,13,15,912.0,74.5,1.65,13.2,560.5,691.33,549.66
2018,1,21,13,30,901.0,75.0,1.7,13.1,544.0,653.46,521.29
2018,1,21,13,45,808.5,89.5,1.75,13.05,497.0,582.91,466.94
2018,1,21,14,0,716.0,104.0,1.8,13.0,450.0,514.03,413.03
2018,1,21,14,15,648.5,112.0,1.75,12.8,411.5,455.22,365.84
2018,1,21,14,30,581.0,120.0,1.7,12.6,373.0,400.09,320.73
2018,1,21,14,45,524.5,120.0,1.7,12.45,334.5,343.6,274.01
2018,1,21,15,0,468.0,120.0,1.7,12.3,296.0,294.28,232.4
2018,1,21,15,15,456.0,107.5,1.7,12.3,263.5,251.66,194.89
2018,1,21,15,30,444.0,95.0,1.7,12.3,231.0,209.71,157.32
2018,1,21,15,45,389.0,86.0,1.35,11.3,192.0,162.91,117.62
2018,1,21,16,0,334.0,77.0,1.0,10.3,153.0,121.75,83.8
2018,1,21,16,15,321.5,61.5,1.0,10.0,121.5,84.75,53.59
2018,1,21,16,30,309.0,46.0,1.0,9.7,90.0,49.21,28.91
2018,1,21,16,45,236.5,33.5,1.0,9.35,60.0,26.15,16.79
2018,1,21,17,0,164.0,21.0,1.0,9.0,30.0,16.67,0.15
2018,1,21,17,15,82.0,10.5,1.0,9.0,15.0,10.01,0.0
2018,1,21,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,0.55,9.1,0.0,0.0,0.0
