Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,1,6,45,12.5,1.5,0.75,10.65,1.0,0.0,0.0
2018,2,1,7,0,25.0,3.0,0.7,10.8,2.0,0.0,0.0
2018,2,1,7,15,79.0,13.0,0.7,11.25,17.0,44.45,0.0
2018,2,1,7,30,133.0,23.0,0.7,11.7,32.0,107.17,57.7
2018,2,1,7,45,175.5,39.5,0.7,12.15,61.0,162.63,127.54
2018,2,1,8,0,218.0,56.0,0.7,12.6,90.0,212.2,172.48
2018,2,1,8,15,279.5,69.5,0.85,13.05,128.0,272.3,224.51
2018,2,1,8,30,341.0,83.0,1.0,13.5,166.0,336.86,278.66
2018,2,1,8,45,362.5,97.5,1.15,13.9,201.5,379.89,313.73
2018,2,1,9,0,384.0,112.0,1.3,14.3,237.0,423.16,348.03
2018,2,1,9,15,551.0,97.5,1.35,14.75,302.5,541.6,441.28
2018,2,1,9,30,718.0,83.0,1.4,15.2,368.0,663.48,531.29
2018,2,1,9,45,782.0,76.5,1.5,15.65,414.0,716.66,567.5
2018,2,1,10,0,846.0,70.0,1.6,16.1,460.0,773.37,606.23
2018,2,1,10,15,813.5,84.0,1.65,16.65,479.0,776.35,605.67
2018,2,1,10,30,781.0,98.0,1.7,17.2,498.0,774.56,602.42
2018,2,1,10,45,724.0,120.0,1.8,17.8,504.5,762.29,592.29
2018,2,1,11,0,667.0,142.0,1.9,18.4,511.0,741.29,576.15
2018,2,1,11,15,645.5,154.0,1.95,18.75,519.5,734.87,570.71
2018,2,1,11,30,624.0,166.0,2.0,19.1,528.0,725.49,562.69
2018,2,1,11,45,604.5,175.5,2.05,19.45,531.0,712.42,552.01
2018,2,1,12,0,585.0,185.0,2.1,19.8,534.0,692.96,536.94
2018,2,1,12,15,588.0,185.0,2.15,19.95,536.0,683.63,530.03
2018,2,1,12,30,591.0,185.0,2.2,20.1,538.0,671.88,521.28
2018,2,1,12,45,569.0,189.5,2.25,20.25,526.5,643.83,500.3
2018,2,1,13,0,547.0,194.0,2.3,20.4,515.0,614.62,478.43
2018,2,1,13,15,561.5,184.0,2.35,20.4,506.5,594.67,464.17
2018,2,1,13,30,576.0,174.0,2.4,20.4,498.0,572.05,447.56
2018,2,1,13,45,596.0,160.0,2.4,20.35,484.0,549.48,430.58
2018,2,1,14,0,616.0,146.0,2.4,20.3,470.0,520.39,408.28
2018,2,1,14,15,637.0,131.0,2.3,20.05,450.0,487.51,382.49
2018,2,1,14,30,658.0,116.0,2.2,19.8,430.0,451.22,353.23
2018,2,1,14,45,652.5,107.5,2.1,19.6,399.5,406.18,316.16
2018,2,1,15,0,647.0,99.0,2.0,19.4,369.0,360.33,277.44
2018,2,1,15,15,680.5,82.0,2.0,19.4,341.0,318.94,240.42
2018,2,1,15,30,714.0,65.0,2.0,19.4,313.0,274.24,199.2
2018,2,1,15,45,666.5,62.0,1.55,17.9,269.5,218.61,151.44
2018,2,1,16,0,619.0,59.0,1.1,16.4,226.0,165.71,106.7
2018,2,1,16,15,553.5,53.5,1.15,15.65,181.5,114.47,66.59
2018,2,1,16,30,488.0,48.0,1.2,14.9,137.0,70.45,37.44
2018,2,1,16,45,399.5,39.5,1.25,14.2,98.5,31.14,21.62
2018,2,1,17,0,311.0,31.0,1.3,13.5,60.0,25.25,15.3
2018,2,1,17,15,180.0,18.5,1.3,13.25,33.0,15.36,0.0
2018,2,1,17,30,49.0,6.0,1.3,13.0,6.0,5.72,0.0
2018,2,1,17,45,24.5,3.0,1.3,12.75,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,2,6,45,14.5,1.5,1.0,10.45,1.0,0.0,0.0
2018,2,2,7,0,29.0,3.0,1.0,10.6,2.0,0.0,0.0
2018,2,2,7,15,93.0,13.5,1.05,11.3,18.5,50.75,0.0
2018,2,2,7,30,157.0,24.0,1.1,12.0,35.0,120.46,70.45
2018,2,2,7,45,215.5,39.0,1.1,12.7,66.5,181.78,143.41
2018,2,2,8,0,274.0,54.0,1.1,13.4,98.0,240.12,195.64
2018,2,2,8,15,310.5,68.5,1.2,14.0,133.5,289.54,238.62
2018,2,2,8,30,347.0,83.0,1.3,14.6,169.0,341.16,281.82
2018,2,2,8,45,360.5,99.0,1.4,15.15,203.5,381.08,313.96
2018,2,2,9,0,374.0,115.0,1.5,15.7,238.0,420.6,344.72
2018,2,2,9,15,413.0,125.0,1.55,16.35,277.0,470.82,383.04
2018,2,2,9,30,452.0,135.0,1.6,17.0,316.0,521.75,420.77
2018,2,2,9,45,443.0,152.0,1.65,17.65,343.0,543.87,435.07
2018,2,2,10,0,434.0,169.0,1.7,18.3,370.0,563.6,447.5
2018,2,2,10,15,462.0,174.5,1.7,18.85,401.5,597.81,471.25
2018,2,2,10,30,490.0,180.0,1.7,19.4,433.0,630.84,493.61
2018,2,2,10,45,515.5,181.5,1.75,19.9,458.5,655.69,510.29
2018,2,2,11,0,541.0,183.0,1.8,20.4,484.0,678.68,525.55
2018,2,2,11,15,510.0,199.0,1.75,20.6,489.5,668.7,515.93
2018,2,2,11,30,479.0,215.0,1.7,20.8,495.0,656.29,504.97
2018,2,2,11,45,446.5,229.5,1.7,21.05,493.5,638.95,490.87
2018,2,2,12,0,414.0,244.0,1.7,21.3,492.0,609.21,468.25
2018,2,2,12,15,468.5,226.5,1.65,21.3,508.0,635.18,487.48
2018,2,2,12,30,523.0,209.0,1.6,21.3,524.0,646.66,495.99
2018,2,2,12,45,443.0,230.5,1.6,21.35,495.0,593.92,456.13
2018,2,2,13,0,363.0,252.0,1.6,21.4,466.0,534.76,411.93
2018,2,2,13,15,371.5,242.5,1.55,21.35,457.0,516.73,399.09
2018,2,2,13,30,380.0,233.0,1.5,21.3,448.0,497.11,384.59
2018,2,2,13,45,418.0,213.5,1.5,21.25,442.0,490.72,380.21
2018,2,2,14,0,456.0,194.0,1.5,21.2,436.0,473.4,367.37
2018,2,2,14,15,500.5,172.0,1.45,20.9,424.0,452.94,351.86
2018,2,2,14,30,545.0,150.0,1.4,20.6,412.0,427.53,331.78
2018,2,2,14,45,547.0,136.5,1.3,20.35,383.0,386.23,298.47
2018,2,2,15,0,549.0,123.0,1.2,20.1,354.0,343.74,263.33
2018,2,2,15,15,516.0,114.5,1.2,20.1,315.0,292.8,221.17
2018,2,2,15,30,483.0,106.0,1.2,20.1,276.0,244.53,180.52
2018,2,2,15,45,445.0,97.0,1.1,18.85,237.5,197.55,141.48
2018,2,2,16,0,407.0,88.0,1.0,17.6,199.0,154.31,105.79
2018,2,2,16,15,321.0,77.5,1.05,17.05,155.0,107.81,70.75
2018,2,2,16,30,235.0,67.0,1.1,16.5,111.0,72.16,46.92
2018,2,2,16,45,186.0,51.0,1.15,15.95,79.5,41.7,30.65
2018,2,2,17,0,137.0,35.0,1.2,15.4,48.0,28.6,18.15
2018,2,2,17,15,84.0,21.0,1.2,15.15,27.5,17.4,0.0
2018,2,2,17,30,31.0,7.0,1.2,14.9,7.0,6.67,0.0
2018,2,2,17,45,15.5,3.5,1.2,14.6,3.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,3,6,45,10.5,1.5,1.15,9.75,1.0,0.0,0.0
2018,2,3,7,0,21.0,3.0,1.1,10.0,2.0,0.0,0.0
2018,2,3,7,15,157.5,15.0,1.2,10.9,25.0,78.7,0.0
2018,2,3,7,30,294.0,27.0,1.3,11.8,48.0,186.86,118.03
2018,2,3,7,45,424.0,35.0,1.4,12.7,90.5,282.89,224.6
2018,2,3,8,0,554.0,43.0,1.5,13.6,133.0,382.36,310.77
2018,2,3,8,15,623.0,48.5,1.5,14.2,180.0,447.6,366.57
2018,2,3,8,30,692.0,54.0,1.5,14.8,227.0,522.43,427.04
2018,2,3,8,45,736.0,57.5,1.55,15.35,273.5,581.09,472.72
2018,2,3,9,0,780.0,61.0,1.6,15.9,320.0,640.21,515.81
2018,2,3,9,15,815.5,63.0,1.5,16.65,364.5,691.3,549.61
2018,2,3,9,30,851.0,65.0,1.4,17.4,409.0,741.44,581.41
2018,2,3,9,45,879.0,64.5,1.35,18.2,448.5,774.53,600.51
2018,2,3,10,0,907.0,64.0,1.3,19.0,488.0,812.04,622.35
2018,2,3,10,15,920.5,65.0,1.2,19.5,520.0,837.29,635.32
2018,2,3,10,30,934.0,66.0,1.1,20.0,552.0,859.4,646.02
2018,2,3,10,45,943.0,67.0,0.95,20.5,577.0,874.4,651.01
2018,2,3,11,0,952.0,68.0,0.8,21.0,602.0,885.82,653.51
2018,2,3,11,15,957.5,69.0,0.7,21.25,619.5,890.59,653.19
2018,2,3,11,30,963.0,70.0,0.6,21.5,637.0,891.56,650.57
2018,2,3,11,45,966.0,70.5,0.45,21.8,646.5,886.01,642.82
2018,2,3,12,0,969.0,71.0,0.3,22.1,656.0,876.65,632.95
2018,2,3,12,15,969.0,71.0,0.35,22.3,657.0,860.5,623.16
2018,2,3,12,30,969.0,71.0,0.4,22.5,658.0,840.71,611.21
2018,2,3,12,45,966.5,70.5,0.5,22.65,650.5,814.88,596.43
2018,2,3,13,0,964.0,70.0,0.6,22.8,643.0,785.72,579.37
2018,2,3,13,15,959.0,69.5,0.65,22.8,628.0,751.61,558.32
2018,2,3,13,30,954.0,69.0,0.7,22.8,613.0,714.61,535.12
2018,2,3,13,45,946.0,67.5,0.75,22.75,590.0,671.93,505.75
2018,2,3,14,0,938.0,66.0,0.8,22.7,567.0,626.99,473.88
2018,2,3,14,15,926.0,65.5,0.85,22.5,537.5,578.91,438.89
2018,2,3,14,30,914.0,65.0,0.9,22.3,508.0,529.35,401.5
2018,2,3,14,45,897.0,63.0,0.95,22.1,471.5,474.76,358.99
2018,2,3,15,0,880.0,61.0,1.0,21.9,435.0,419.76,314.53
2018,2,3,15,15,856.0,58.5,1.0,21.9,393.5,361.68,265.82
2018,2,3,15,30,832.0,56.0,1.0,21.9,352.0,304.5,216.58
2018,2,3,15,45,795.5,53.5,0.9,20.45,306.5,244.28,165.5
2018,2,3,16,0,759.0,51.0,0.8,19.0,261.0,188.0,117.85
2018,2,3,16,15,702.5,47.0,0.9,18.25,213.5,131.13,72.98
2018,2,3,16,30,646.0,43.0,1.0,17.5,166.0,80.33,39.21
2018,2,3,16,45,550.5,36.5,1.05,16.8,120.5,33.35,23.37
2018,2,3,17,0,455.0,30.0,1.1,16.1,75.0,26.27,16.35
2018,2,3,17,15,282.0,20.0,1.15,15.8,43.0,16.56,0.0
2018,2,3,17,30,109.0,10.0,1.2,15.5,11.0,9.53,0.0
2018,2,3,17,45,54.5,5.0,1.2,15.2,5.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,4,6,45,9.0,1.5,1.1,11.0,1.0,0.0,0.0
2018,2,4,7,0,18.0,3.0,1.1,11.1,2.0,0.0,0.0
2018,2,4,7,15,78.5,15.0,1.1,11.8,19.5,46.52,0.0
2018,2,4,7,30,139.0,27.0,1.1,12.5,37.0,118.82,76.97
2018,2,4,7,45,197.5,42.5,1.05,13.15,68.5,177.84,140.82
2018,2,4,8,0,256.0,58.0,1.0,13.8,100.0,236.23,192.43
2018,2,4,8,15,301.0,72.0,0.95,14.35,137.0,289.38,237.9
2018,2,4,8,30,346.0,86.0,0.9,14.9,174.0,345.52,283.98
2018,2,4,8,45,369.0,99.0,0.85,15.4,208.5,388.09,317.4
2018,2,4,9,0,392.0,112.0,0.8,15.9,243.0,431.04,349.86
2018,2,4,9,15,340.5,138.0,0.75,16.6,262.5,422.41,340.42
2018,2,4,9,30,289.0,164.0,0.7,17.3,282.0,422.45,337.44
2018,2,4,9,45,420.5,153.5,0.65,18.0,342.5,530.11,418.2
2018,2,4,10,0,552.0,143.0,0.6,18.7,403.0,629.6,488.61
2018,2,4,10,15,613.0,137.0,0.8,19.2,443.5,685.4,528.03
2018,2,4,10,30,674.0,131.0,1.0,19.7,484.0,735.3,562.49
2018,2,4,10,45,727.5,123.0,1.15,20.15,520.0,774.64,588.89
2018,2,4,11,0,781.0,115.0,1.3,20.6,556.0,811.35,613.42
2018,2,4,11,15,822.5,107.0,1.4,20.75,583.5,831.47,626.75
2018,2,4,11,30,864.0,99.0,1.5,20.9,611.0,852.24,640.78
2018,2,4,11,45,913.5,86.0,1.55,21.1,634.5,863.47,647.75
2018,2,4,12,0,963.0,73.0,1.6,21.3,658.0,876.86,656.41
2018,2,4,12,15,840.5,111.5,1.65,21.35,623.0,812.04,612.76
2018,2,4,12,30,718.0,150.0,1.7,21.4,588.0,743.39,566.5
2018,2,4,12,45,692.0,155.0,1.75,21.45,573.5,709.75,543.15
2018,2,4,13,0,666.0,160.0,1.8,21.5,559.0,674.65,518.06
2018,2,4,13,15,683.5,149.5,1.8,21.45,550.5,652.98,502.9
2018,2,4,13,30,701.0,139.0,1.8,21.4,542.0,627.93,484.89
2018,2,4,13,45,591.5,162.0,1.75,21.35,493.0,553.49,428.69
2018,2,4,14,0,482.0,185.0,1.7,21.3,444.0,482.08,374.35
2018,2,4,14,15,579.5,150.5,1.6,21.0,445.5,480.3,373.23
2018,2,4,14,30,677.0,116.0,1.5,20.7,447.0,465.81,361.0
2018,2,4,14,45,684.0,105.5,1.4,20.4,419.5,423.39,326.42
2018,2,4,15,0,691.0,95.0,1.3,20.1,392.0,378.89,289.23
2018,2,4,15,15,701.0,82.0,1.3,20.1,358.5,331.03,248.06
2018,2,4,15,30,711.0,69.0,1.3,20.1,325.0,282.31,204.83
2018,2,4,15,45,645.5,69.0,1.1,18.85,278.5,223.31,155.5
2018,2,4,16,0,580.0,69.0,0.9,17.6,232.0,171.95,113.1
2018,2,4,16,15,447.5,67.0,0.95,17.0,179.0,117.09,72.86
2018,2,4,16,30,315.0,65.0,1.0,16.4,126.0,75.81,46.94
2018,2,4,16,45,279.0,49.5,1.05,15.85,92.5,40.33,29.6
2018,2,4,17,0,243.0,34.0,1.1,15.3,59.0,26.49,16.74
2018,2,4,17,15,171.5,22.5,1.15,15.05,35.5,17.89,1.56
2018,2,4,17,30,100.0,11.0,1.2,14.8,12.0,10.48,0.0
2018,2,4,17,45,50.0,5.5,1.2,14.5,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,5,6,45,16.5,2.0,0.65,11.8,1.5,0.0,0.0
2018,2,5,7,0,33.0,4.0,0.6,12.1,3.0,0.0,0.0
2018,2,5,7,15,213.5,15.0,0.6,12.85,29.5,102.31,0.0
2018,2,5,7,30,394.0,26.0,0.6,13.6,56.0,236.09,160.32
2018,2,5,7,45,505.0,32.5,0.55,14.3,99.5,316.64,248.86
2018,2,5,8,0,616.0,39.0,0.5,15.0,143.0,408.95,326.7
2018,2,5,8,15,679.0,43.5,0.65,15.55,191.0,478.06,384.39
2018,2,5,8,30,742.0,48.0,0.8,16.1,239.0,550.12,441.88
2018,2,5,8,45,781.5,51.5,0.9,16.6,286.0,607.58,485.4
2018,2,5,9,0,821.0,55.0,1.0,17.1,333.0,665.24,526.31
2018,2,5,9,15,850.0,56.5,1.2,17.7,376.5,705.98,554.75
2018,2,5,9,30,879.0,58.0,1.4,18.3,420.0,751.47,586.09
2018,2,5,9,45,900.0,58.5,1.55,18.95,458.5,787.73,609.73
2018,2,5,10,0,921.0,59.0,1.7,19.6,497.0,821.63,631.51
2018,2,5,10,15,933.0,60.5,1.85,19.95,529.0,846.75,647.77
2018,2,5,10,30,945.0,62.0,2.0,20.3,561.0,868.61,661.87
2018,2,5,10,45,953.5,63.0,2.15,20.65,586.0,883.46,671.22
2018,2,5,11,0,962.0,64.0,2.3,21.0,611.0,894.66,678.22
2018,2,5,11,15,965.5,65.5,2.45,21.2,628.0,898.48,680.71
2018,2,5,11,30,969.0,67.0,2.6,21.4,645.0,898.46,680.75
2018,2,5,11,45,970.0,67.5,2.75,21.55,653.5,891.28,676.15
2018,2,5,12,0,971.0,68.0,2.9,21.7,662.0,880.3,669.08
2018,2,5,12,15,969.0,69.0,2.95,21.7,663.0,863.71,657.93
2018,2,5,12,30,967.0,70.0,3.0,21.7,664.0,843.51,644.4
2018,2,5,12,45,962.0,71.5,3.05,21.75,657.0,818.08,627.15
2018,2,5,13,0,957.0,73.0,3.1,21.8,650.0,789.39,607.63
2018,2,5,13,15,952.0,72.5,3.05,21.7,635.0,755.38,584.12
2018,2,5,13,30,947.0,72.0,3.0,21.6,620.0,718.5,558.49
2018,2,5,13,45,939.5,70.5,2.95,21.55,597.0,676.24,526.85
2018,2,5,14,0,932.0,69.0,2.9,21.5,574.0,631.71,492.66
2018,2,5,14,15,920.0,68.0,2.8,21.25,544.5,583.15,454.8
2018,2,5,14,30,908.0,67.0,2.7,21.0,515.0,533.15,414.82
2018,2,5,14,45,891.5,65.0,2.6,20.8,478.5,478.87,370.37
2018,2,5,15,0,875.0,63.0,2.5,20.6,442.0,424.13,324.26
2018,2,5,15,15,851.0,60.0,2.5,20.6,400.0,365.55,273.91
2018,2,5,15,30,827.0,57.0,2.5,20.6,358.0,306.91,222.39
2018,2,5,15,45,792.0,54.5,1.9,19.15,312.5,247.98,170.97
2018,2,5,16,0,757.0,52.0,1.3,17.7,267.0,191.89,122.36
2018,2,5,16,15,703.5,47.5,1.3,16.85,219.5,134.67,76.32
2018,2,5,16,30,650.0,43.0,1.3,16.0,172.0,83.17,41.01
2018,2,5,16,45,559.0,37.0,1.35,15.15,126.5,35.95,25.9
2018,2,5,17,0,468.0,31.0,1.4,14.3,81.0,26.91,17.3
2018,2,5,17,15,293.5,20.5,1.35,14.1,46.5,16.7,2.87
2018,2,5,17,30,119.0,10.0,1.3,13.9,12.0,9.53,0.0
2018,2,5,17,45,59.5,5.0,1.3,13.65,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,6,6,45,20.5,2.0,1.15,9.7,1.5,0.0,0.0
2018,2,6,7,0,41.0,4.0,1.1,10.0,3.0,0.0,0.0
2018,2,6,7,15,242.0,14.5,1.1,10.9,31.5,114.02,0.0
2018,2,6,7,30,443.0,25.0,1.1,11.8,60.0,252.84,178.58
2018,2,6,7,45,549.5,31.0,1.1,12.65,105.0,339.17,270.18
2018,2,6,8,0,656.0,37.0,1.1,13.5,150.0,430.29,348.44
2018,2,6,8,15,717.0,41.0,1.15,14.15,199.0,499.19,406.09
2018,2,6,8,30,778.0,45.0,1.2,14.8,248.0,570.92,463.02
2018,2,6,8,45,817.0,48.0,1.25,15.4,296.0,623.03,501.89
2018,2,6,9,0,856.0,51.0,1.3,16.0,344.0,680.63,542.38
2018,2,6,9,15,882.0,53.0,1.45,16.6,388.0,727.02,574.37
2018,2,6,9,30,908.0,55.0,1.6,17.2,432.0,771.93,604.68
2018,2,6,9,45,928.0,56.0,1.75,17.85,471.5,808.88,628.75
2018,2,6,10,0,948.0,57.0,1.9,18.5,511.0,843.32,650.82
2018,2,6,10,15,961.0,58.0,2.0,18.85,544.0,869.14,667.03
2018,2,6,10,30,974.0,59.0,2.1,19.2,577.0,891.64,681.01
2018,2,6,10,45,983.5,59.5,2.2,19.5,603.0,907.04,690.33
2018,2,6,11,0,993.0,60.0,2.3,19.8,629.0,918.68,697.28
2018,2,6,11,15,998.5,60.5,2.3,20.0,646.5,923.06,698.77
2018,2,6,11,30,1004.0,61.0,2.3,20.2,664.0,923.47,697.81
2018,2,6,11,45,1007.0,61.0,2.3,20.35,674.0,917.17,692.66
2018,2,6,12,0,1010.0,61.0,2.3,20.5,684.0,906.88,685.06
2018,2,6,12,15,1009.0,62.5,2.3,20.55,685.5,891.17,674.21
2018,2,6,12,30,1008.0,64.0,2.3,20.6,687.0,871.63,660.93
2018,2,6,12,45,1004.5,64.5,2.25,20.65,680.0,845.3,642.68
2018,2,6,13,0,1001.0,65.0,2.2,20.7,673.0,815.51,622.16
2018,2,6,13,15,996.0,65.0,2.2,20.6,658.0,780.78,598.94
2018,2,6,13,30,991.0,65.0,2.2,20.5,643.0,743.01,573.47
2018,2,6,13,45,983.0,64.5,2.2,20.45,620.0,699.94,542.48
2018,2,6,14,0,975.0,64.0,2.2,20.4,597.0,654.45,508.23
2018,2,6,14,15,963.5,62.5,2.15,20.2,566.0,603.79,469.3
2018,2,6,14,30,952.0,61.0,2.1,20.0,535.0,551.53,428.03
2018,2,6,14,45,934.5,60.5,2.0,19.8,498.0,496.22,382.98
2018,2,6,15,0,917.0,60.0,1.9,19.6,461.0,440.41,336.17
2018,2,6,15,15,894.5,58.0,1.9,19.6,418.5,381.11,285.37
2018,2,6,15,30,872.0,56.0,1.9,19.6,376.0,322.46,233.81
2018,2,6,15,45,838.0,53.0,1.5,18.2,329.0,260.97,180.22
2018,2,6,16,0,804.0,50.0,1.1,16.8,282.0,200.48,127.82
2018,2,6,16,15,751.0,46.0,1.15,16.05,232.5,140.9,79.56
2018,2,6,16,30,698.0,42.0,1.2,15.3,183.0,86.92,42.19
2018,2,6,16,45,609.5,36.5,1.25,14.55,135.5,37.07,20.65
2018,2,6,17,0,521.0,31.0,1.3,13.8,88.0,26.75,17.32
2018,2,6,17,15,332.0,21.5,1.3,13.55,51.0,17.53,4.72
2018,2,6,17,30,143.0,12.0,1.3,13.3,14.0,11.44,0.0
2018,2,6,17,45,71.5,6.0,1.3,13.1,7.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,7,6,45,30.0,3.0,1.35,9.5,2.5,0.0,0.0
2018,2,7,7,0,60.0,6.0,1.3,9.8,5.0,0.0,0.0
2018,2,7,7,15,230.5,16.5,1.45,10.75,32.5,111.6,0.0
2018,2,7,7,30,401.0,27.0,1.6,11.7,60.0,244.62,177.35
2018,2,7,7,45,508.5,34.0,1.75,12.65,104.5,322.27,258.94
2018,2,7,8,0,616.0,41.0,1.9,13.6,149.0,413.97,338.54
2018,2,7,8,15,677.5,45.5,1.9,14.2,197.0,482.68,396.68
2018,2,7,8,30,739.0,50.0,1.9,14.8,245.0,554.19,454.18
2018,2,7,8,45,777.5,53.0,1.95,15.35,292.0,610.56,497.33
2018,2,7,9,0,816.0,56.0,2.0,15.9,339.0,667.04,537.83
2018,2,7,9,15,843.0,58.5,2.15,16.6,382.5,707.71,565.75
2018,2,7,9,30,870.0,61.0,2.3,17.3,426.0,753.02,596.54
2018,2,7,9,45,889.5,62.5,2.45,18.0,464.5,789.37,620.28
2018,2,7,10,0,909.0,64.0,2.6,18.7,503.0,823.3,642.04
2018,2,7,10,15,921.0,65.0,2.65,19.05,534.5,847.67,657.04
2018,2,7,10,30,933.0,66.0,2.7,19.4,566.0,868.84,669.85
2018,2,7,10,45,941.5,67.0,2.7,19.7,591.0,883.65,678.04
2018,2,7,11,0,950.0,68.0,2.7,20.0,616.0,894.84,683.89
2018,2,7,11,15,955.0,69.5,2.65,20.15,634.0,899.94,685.69
2018,2,7,11,30,960.0,71.0,2.6,20.3,652.0,901.21,685.07
2018,2,7,11,45,962.5,71.5,2.6,20.45,661.5,895.33,680.16
2018,2,7,12,0,965.0,72.0,2.6,20.6,671.0,885.63,672.88
2018,2,7,12,15,962.0,73.5,2.5,20.65,671.5,868.82,660.37
2018,2,7,12,30,959.0,75.0,2.4,20.7,672.0,848.44,645.59
2018,2,7,12,45,952.0,76.5,2.35,20.75,664.0,821.52,626.83
2018,2,7,13,0,945.0,78.0,2.3,20.8,656.0,791.46,605.98
2018,2,7,13,15,939.5,77.5,2.2,20.75,641.0,757.32,582.15
2018,2,7,13,30,934.0,77.0,2.1,20.7,626.0,720.36,556.31
2018,2,7,13,45,925.5,76.0,2.0,20.65,603.0,678.31,524.99
2018,2,7,14,0,917.0,75.0,1.9,20.6,580.0,634.07,491.22
2018,2,7,14,15,904.5,73.5,1.8,20.45,550.0,585.12,453.41
2018,2,7,14,30,892.0,72.0,1.7,20.3,520.0,534.82,413.61
2018,2,7,14,45,874.0,70.5,1.55,20.1,483.5,480.86,369.83
2018,2,7,15,0,856.0,69.0,1.4,19.9,447.0,426.47,324.51
2018,2,7,15,15,832.0,66.5,1.4,19.9,405.5,368.63,275.61
2018,2,7,15,30,808.0,64.0,1.4,19.9,364.0,311.8,226.27
2018,2,7,15,45,771.5,60.5,1.1,18.75,318.0,252.21,174.83
2018,2,7,16,0,735.0,57.0,0.8,17.6,272.0,195.69,126.24
2018,2,7,16,15,679.0,52.5,0.85,16.9,224.0,139.04,80.78
2018,2,7,16,30,623.0,48.0,0.9,16.2,176.0,88.48,45.75
2018,2,7,16,45,531.5,41.0,0.95,15.5,130.0,38.75,21.88
2018,2,7,17,0,440.0,34.0,1.0,14.8,84.0,27.02,17.58
2018,2,7,17,15,284.0,23.5,1.0,14.4,50.0,19.3,6.91
2018,2,7,17,30,128.0,13.0,1.0,14.0,16.0,12.39,0.0
2018,2,7,17,45,64.0,6.5,1.05,13.65,8.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,8,6,45,30.0,3.5,1.05,11.25,3.0,0.0,0.0
2018,2,8,7,0,60.0,7.0,1.0,11.5,6.0,0.0,0.0
2018,2,8,7,15,229.5,18.0,1.0,12.3,34.5,113.05,0.0
2018,2,8,7,30,399.0,29.0,1.0,13.1,63.0,247.78,181.55
2018,2,8,7,45,506.0,35.5,0.95,13.9,107.5,329.79,262.52
2018,2,8,8,0,613.0,42.0,0.9,14.7,152.0,414.85,334.87
2018,2,8,8,15,675.0,46.5,0.95,15.25,200.5,483.98,392.05
2018,2,8,8,30,737.0,51.0,1.0,15.8,249.0,555.93,448.66
2018,2,8,8,45,776.0,55.0,1.0,16.35,296.5,614.01,491.36
2018,2,8,9,0,815.0,59.0,1.0,16.9,344.0,672.26,531.42
2018,2,8,9,15,843.5,61.0,1.0,17.6,388.0,719.82,562.12
2018,2,8,9,30,872.0,63.0,1.0,18.3,432.0,759.45,586.43
2018,2,8,9,45,892.5,63.5,0.95,19.05,470.5,795.42,606.9
2018,2,8,10,0,913.0,64.0,0.9,19.8,509.0,829.03,625.27
2018,2,8,10,15,926.0,65.5,1.0,20.2,541.5,855.0,641.43
2018,2,8,10,30,939.0,67.0,1.1,20.6,574.0,877.75,655.51
2018,2,8,10,45,948.0,68.0,1.15,21.0,599.5,893.07,663.98
2018,2,8,11,0,957.0,69.0,1.2,21.4,625.0,904.75,670.24
2018,2,8,11,15,962.5,69.5,1.3,21.6,642.5,909.08,673.11
2018,2,8,11,30,968.0,70.0,1.4,21.8,660.0,909.56,673.65
2018,2,8,11,45,971.5,70.5,1.45,21.95,670.0,904.48,670.14
2018,2,8,12,0,975.0,71.0,1.5,22.1,680.0,895.51,664.26
2018,2,8,12,15,976.0,70.5,1.55,22.15,681.5,879.48,654.11
2018,2,8,12,30,977.0,70.0,1.6,22.2,683.0,859.72,641.6
2018,2,8,12,45,976.0,69.0,1.65,22.2,676.0,834.18,625.38
2018,2,8,13,0,975.0,68.0,1.7,22.2,669.0,805.19,606.81
2018,2,8,13,15,970.0,67.5,1.75,22.15,653.5,770.56,584.38
2018,2,8,13,30,965.0,67.0,1.8,22.1,638.0,732.98,559.72
2018,2,8,13,45,958.0,66.0,1.8,22.05,615.5,690.81,530.02
2018,2,8,14,0,951.0,65.0,1.8,22.0,593.0,646.23,496.98
2018,2,8,14,15,939.5,64.0,1.8,21.8,563.0,596.96,459.87
2018,2,8,14,30,928.0,63.0,1.8,21.6,533.0,546.14,420.46
2018,2,8,14,45,912.5,61.5,1.75,21.35,496.5,491.64,376.87
2018,2,8,15,0,897.0,60.0,1.7,21.1,460.0,436.53,331.38
2018,2,8,15,15,874.5,58.0,1.7,21.1,418.0,378.05,281.79
2018,2,8,15,30,852.0,56.0,1.7,21.1,376.0,320.28,231.47
2018,2,8,15,45,819.0,53.0,1.35,19.8,329.5,259.89,179.18
2018,2,8,16,0,786.0,50.0,1.0,18.5,283.0,200.34,127.83
2018,2,8,16,15,736.0,46.0,1.1,17.65,234.5,141.88,80.48
2018,2,8,16,30,686.0,42.0,1.2,16.8,186.0,88.67,43.2
2018,2,8,16,45,602.5,36.5,1.25,15.95,139.0,39.13,20.69
2018,2,8,17,0,519.0,31.0,1.3,15.1,92.0,26.35,17.05
2018,2,8,17,15,349.5,22.5,1.3,14.75,55.0,18.18,7.01
2018,2,8,17,30,180.0,14.0,1.3,14.4,18.0,13.34,0.0
2018,2,8,17,45,90.0,7.0,1.3,14.05,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,9,6,45,42.5,3.5,0.95,10.95,3.5,0.0,0.0
2018,2,9,7,0,85.0,7.0,0.9,11.2,7.0,6.67,0.0
2018,2,9,7,15,278.5,16.5,1.0,12.0,37.5,132.66,0.0
2018,2,9,7,30,472.0,26.0,1.1,12.8,68.0,273.69,203.92
2018,2,9,7,45,571.0,32.0,1.15,13.65,114.0,355.16,283.76
2018,2,9,8,0,670.0,38.0,1.2,14.5,160.0,443.86,359.35
2018,2,9,8,15,726.5,41.5,1.3,15.05,209.0,510.55,415.07
2018,2,9,8,30,783.0,45.0,1.4,15.6,258.0,574.32,466.16
2018,2,9,8,45,819.0,47.5,1.45,16.15,305.5,629.58,506.73
2018,2,9,9,0,855.0,50.0,1.5,16.7,353.0,684.95,545.47
2018,2,9,9,15,879.5,52.0,1.6,17.35,396.5,730.61,576.22
2018,2,9,9,30,904.0,54.0,1.7,18.0,440.0,774.7,605.21
2018,2,9,9,45,921.5,55.5,1.85,18.7,479.0,810.56,628.25
2018,2,9,10,0,939.0,57.0,2.0,19.4,518.0,843.78,649.25
2018,2,9,10,15,951.0,58.0,2.15,19.9,550.5,868.86,664.96
2018,2,9,10,30,963.0,59.0,2.3,20.4,583.0,890.61,678.43
2018,2,9,10,45,971.5,59.5,2.45,20.9,608.0,905.23,687.07
2018,2,9,11,0,980.0,60.0,2.6,21.4,633.0,916.11,693.32
2018,2,9,11,15,985.0,60.5,2.7,21.65,651.0,920.15,695.3
2018,2,9,11,30,990.0,61.0,2.8,21.9,669.0,920.26,694.82
2018,2,9,11,45,992.5,61.5,2.9,22.2,678.5,914.27,690.24
2018,2,9,12,0,995.0,62.0,3.0,22.5,688.0,904.34,683.15
2018,2,9,12,15,995.5,63.0,3.1,22.55,690.5,889.44,673.46
2018,2,9,12,30,996.0,64.0,3.2,22.6,693.0,870.71,661.22
2018,2,9,12,45,992.5,65.0,3.25,22.7,686.5,845.13,643.87
2018,2,9,13,0,989.0,66.0,3.3,22.8,680.0,816.1,624.15
2018,2,9,13,15,984.5,66.0,3.3,22.7,665.0,781.93,601.0
2018,2,9,13,30,980.0,66.0,3.3,22.6,650.0,744.72,575.59
2018,2,9,13,45,972.5,65.0,3.3,22.5,627.0,701.62,544.79
2018,2,9,14,0,965.0,64.0,3.3,22.4,604.0,656.1,510.38
2018,2,9,14,15,928.5,67.0,3.25,22.1,564.5,596.37,464.64
2018,2,9,14,30,892.0,70.0,3.2,21.8,525.0,537.19,418.22
2018,2,9,14,45,846.0,73.5,3.1,21.5,481.0,475.41,368.53
2018,2,9,15,0,800.0,77.0,3.0,21.2,437.0,415.23,318.94
2018,2,9,15,15,833.0,66.5,3.0,21.2,411.0,372.78,280.69
2018,2,9,15,30,866.0,56.0,3.0,21.2,385.0,326.51,237.69
2018,2,9,15,45,824.5,54.5,2.25,19.75,336.5,264.49,183.76
2018,2,9,16,0,783.0,53.0,1.5,18.3,288.0,204.24,131.72
2018,2,9,16,15,635.0,56.5,1.45,17.35,226.0,137.36,81.36
2018,2,9,16,30,487.0,60.0,1.4,16.4,164.0,88.89,50.71
2018,2,9,16,45,380.5,50.0,1.35,15.45,118.5,46.23,28.61
2018,2,9,17,0,274.0,40.0,1.3,14.5,73.0,30.98,21.16
2018,2,9,17,15,214.5,27.5,1.3,14.25,46.0,21.74,10.3
2018,2,9,17,30,155.0,15.0,1.3,14.0,19.0,14.3,0.0
2018,2,9,17,45,77.5,7.5,1.3,13.8,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,10,6,45,20.5,2.5,1.15,8.4,2.5,0.0,0.0
2018,2,10,7,0,41.0,5.0,1.1,8.8,5.0,20.12,0.0
2018,2,10,7,15,127.5,18.5,1.25,9.4,28.5,89.3,0.0
2018,2,10,7,30,214.0,32.0,1.4,10.0,52.0,166.25,126.56
2018,2,10,7,45,329.5,44.0,1.5,10.6,95.5,249.78,203.88
2018,2,10,8,0,445.0,56.0,1.6,11.2,139.0,344.19,285.53
2018,2,10,8,15,601.0,53.0,1.7,11.8,199.0,454.58,377.94
2018,2,10,8,30,757.0,50.0,1.8,12.4,259.0,571.3,471.82
2018,2,10,8,45,795.5,53.0,1.95,13.05,306.5,628.73,515.16
2018,2,10,9,0,834.0,56.0,2.1,13.7,354.0,680.17,552.22
2018,2,10,9,15,856.5,58.5,2.35,14.35,397.0,724.37,583.58
2018,2,10,9,30,879.0,61.0,2.6,15.0,440.0,766.94,613.17
2018,2,10,9,45,895.5,63.0,2.9,15.7,478.5,802.04,637.06
2018,2,10,10,0,912.0,65.0,3.2,16.4,517.0,834.55,658.85
2018,2,10,10,15,924.5,66.5,3.3,16.7,549.5,860.21,675.4
2018,2,10,10,30,937.0,68.0,3.4,17.0,582.0,882.63,689.69
2018,2,10,10,45,945.5,69.0,3.5,17.35,607.0,897.59,698.63
2018,2,10,11,0,954.0,70.0,3.6,17.7,632.0,908.9,705.16
2018,2,10,11,15,959.0,70.5,3.65,17.8,649.5,912.83,707.04
2018,2,10,11,30,964.0,71.0,3.7,17.9,667.0,912.93,706.45
2018,2,10,11,45,966.0,72.0,3.75,18.05,676.5,907.2,701.82
2018,2,10,12,0,968.0,73.0,3.8,18.2,686.0,897.61,694.7
2018,2,10,12,15,968.5,73.0,3.85,18.3,687.5,881.81,683.48
2018,2,10,12,30,969.0,73.0,3.9,18.4,689.0,862.3,669.79
2018,2,10,12,45,953.5,77.0,3.9,18.45,678.0,831.26,647.83
2018,2,10,13,0,938.0,81.0,3.9,18.5,667.0,797.4,623.91
2018,2,10,13,15,891.5,93.0,4.0,18.45,639.5,747.37,588.74
2018,2,10,13,30,845.0,105.0,4.1,18.4,612.0,700.29,554.6
2018,2,10,13,45,848.0,99.0,4.15,18.35,592.5,662.61,526.12
2018,2,10,14,0,851.0,93.0,4.2,18.3,573.0,622.16,494.79
2018,2,10,14,15,836.5,92.0,4.2,18.1,543.5,574.4,457.05
2018,2,10,14,30,822.0,91.0,4.2,17.9,514.0,525.62,417.54
2018,2,10,14,45,807.0,88.0,4.2,17.7,479.5,473.86,374.67
2018,2,10,15,0,792.0,85.0,4.2,17.5,445.0,421.73,330.25
2018,2,10,15,15,712.0,88.5,4.2,17.5,389.5,350.93,270.54
2018,2,10,15,30,632.0,92.0,4.2,17.5,334.0,287.99,216.81
2018,2,10,15,45,685.0,74.5,3.65,16.5,307.5,246.82,177.31
2018,2,10,16,0,738.0,57.0,3.1,15.5,281.0,200.75,132.94
2018,2,10,16,15,676.0,53.0,2.8,14.6,231.5,143.04,85.43
2018,2,10,16,30,614.0,49.0,2.5,13.7,182.0,92.13,48.97
2018,2,10,16,45,521.0,42.5,2.2,12.75,135.5,42.7,23.56
2018,2,10,17,0,428.0,36.0,1.9,11.8,89.0,28.3,19.15
2018,2,10,17,15,287.5,25.5,1.85,11.45,54.0,20.69,10.26
2018,2,10,17,30,147.0,15.0,1.8,11.1,19.0,14.3,0.0
2018,2,10,17,45,73.5,7.5,1.75,10.7,9.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,11,6,45,39.5,4.0,1.15,7.75,4.0,0.0,0.0
2018,2,11,7,0,79.0,8.0,1.1,8.1,8.0,37.36,0.0
2018,2,11,7,15,266.5,18.5,1.35,8.95,40.5,149.59,0.0
2018,2,11,7,30,454.0,29.0,1.6,9.8,73.0,269.78,208.66
2018,2,11,7,45,554.0,35.5,1.8,10.65,119.5,352.72,287.75
2018,2,11,8,0,654.0,42.0,2.0,11.5,166.0,442.72,365.96
2018,2,11,8,15,711.5,46.0,2.2,12.2,215.5,510.64,423.73
2018,2,11,8,30,769.0,50.0,2.4,12.9,265.0,581.02,480.92
2018,2,11,8,45,805.5,53.0,2.6,13.55,313.0,637.66,524.16
2018,2,11,9,0,842.0,56.0,2.8,14.2,361.0,688.1,560.76
2018,2,11,9,15,865.0,59.0,2.9,14.65,405.0,733.7,592.75
2018,2,11,9,30,888.0,62.0,3.0,15.1,449.0,777.63,622.88
2018,2,11,9,45,904.0,64.0,3.15,15.55,487.5,812.62,646.3
2018,2,11,10,0,920.0,66.0,3.3,16.0,526.0,844.95,667.63
2018,2,11,10,15,932.0,67.5,3.4,16.25,558.5,870.37,684.11
2018,2,11,10,30,944.0,69.0,3.5,16.5,591.0,892.5,698.31
2018,2,11,10,45,952.0,70.5,3.6,16.75,616.5,907.72,707.69
2018,2,11,11,0,960.0,72.0,3.7,17.0,642.0,919.25,714.63
2018,2,11,11,15,963.0,73.5,3.8,17.0,659.0,922.66,716.69
2018,2,11,11,30,966.0,75.0,3.9,17.0,676.0,922.19,716.25
2018,2,11,11,45,864.0,110.0,4.0,17.0,653.5,873.74,681.92
2018,2,11,12,0,762.0,145.0,4.1,17.0,631.0,819.06,643.14
2018,2,11,12,15,738.5,153.5,4.1,16.7,625.5,794.7,626.4
