Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,15,30,344.0,172.0,4.5,10.5,358.0,283.92,226.86
2018,3,24,15,45,477.0,147.0,4.25,10.0,379.0,280.47,218.68
2018,3,24,16,0,610.0,122.0,4.0,9.5,400.0,261.85,195.29
2018,3,24,16,15,521.5,119.5,3.8,9.15,337.5,201.25,144.29
2018,3,24,16,30,433.0,117.0,3.6,8.8,275.0,151.65,105.33
2018,3,24,16,45,399.5,101.5,3.35,8.45,229.5,106.11,71.65
2018,3,24,17,0,366.0,86.0,3.1,8.1,184.0,64.88,53.63
2018,3,24,17,15,309.0,71.0,2.75,7.55,141.0,52.78,42.6
2018,3,24,17,30,252.0,56.0,2.4,7.0,98.0,42.57,32.97
2018,3,24,17,45,190.0,39.5,2.05,6.4,64.5,30.65,21.47
2018,3,24,18,0,128.0,23.0,1.7,5.8,31.0,18.16,5.4
2018,3,24,18,15,64.0,11.5,1.7,5.55,15.5,10.96,0.0
2018,3,24,18,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,24,18,45,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.25,2.9,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,25,5,45,14.0,3.0,1.15,3.55,2.5,0.0,0.0
2018,3,25,6,0,28.0,6.0,1.1,3.8,5.0,0.0,0.0
2018,3,25,6,15,165.0,20.0,1.35,4.45,32.5,72.97,0.0
2018,3,25,6,30,302.0,34.0,1.6,5.1,60.0,174.79,129.63
2018,3,25,6,45,427.5,42.5,1.85,5.75,108.0,258.67,211.05
2018,3,25,7,0,553.0,51.0,2.1,6.4,156.0,354.79,296.82
2018,3,25,7,15,617.5,57.0,2.25,6.75,209.0,426.75,360.69
2018,3,25,7,30,682.0,63.0,2.4,7.1,262.0,503.83,426.24
2018,3,25,7,45,670.0,76.0,2.5,7.5,303.0,544.69,459.49
2018,3,25,8,0,658.0,89.0,2.6,7.9,344.0,582.41,488.87
2018,3,25,8,15,664.5,101.5,2.7,8.15,389.5,630.0,525.26
2018,3,25,8,30,671.0,114.0,2.8,8.4,435.0,675.87,558.59
2018,3,25,8,45,586.5,136.0,2.85,8.65,437.5,656.68,541.19
2018,3,25,9,0,502.0,158.0,2.9,8.9,440.0,622.99,512.39
2018,3,25,9,15,347.5,201.0,2.95,9.05,403.0,536.45,440.79
2018,3,25,9,30,193.0,244.0,3.0,9.2,366.0,440.38,360.45
2018,3,25,9,45,204.5,269.5,3.1,9.4,406.0,482.28,392.84
2018,3,25,10,0,216.0,295.0,3.2,9.6,446.0,523.55,423.7
2018,3,25,10,15,180.0,299.5,3.25,9.75,429.0,495.01,399.53
2018,3,25,10,30,144.0,304.0,3.3,9.9,412.0,464.91,374.45
2018,3,25,10,45,208.0,321.0,3.35,10.0,482.0,544.44,437.11
2018,3,25,11,0,272.0,338.0,3.4,10.1,552.0,636.95,507.44
2018,3,25,11,15,185.0,328.0,3.45,10.2,475.0,524.97,419.61
2018,3,25,11,30,98.0,318.0,3.5,10.3,398.0,426.84,341.4
2018,3,25,11,45,328.0,290.0,3.55,10.35,560.5,624.5,500.39
2018,3,25,12,0,558.0,262.0,3.6,10.4,723.0,815.1,645.32
2018,3,25,12,15,675.0,218.5,3.7,10.4,775.0,867.87,685.16
2018,3,25,12,30,792.0,175.0,3.8,10.4,827.0,905.31,712.33
2018,3,25,12,45,637.0,237.5,3.9,10.45,758.5,813.88,644.93
2018,3,25,13,0,482.0,300.0,4.0,10.5,690.0,720.14,572.5
2018,3,25,13,15,360.5,327.0,4.05,10.45,615.0,621.27,496.3
2018,3,25,13,30,239.0,354.0,4.1,10.4,540.0,536.66,429.48
2018,3,25,13,45,295.0,334.5,4.15,10.4,557.0,544.83,437.68
2018,3,25,14,0,351.0,315.0,4.2,10.4,574.0,547.85,441.13
2018,3,25,14,15,323.0,308.5,4.25,10.3,539.0,503.47,406.32
2018,3,25,14,30,295.0,302.0,4.3,10.2,504.0,460.92,372.7
2018,3,25,14,45,290.0,285.0,4.3,10.1,474.0,423.41,342.84
2018,3,25,15,0,285.0,268.0,4.3,10.0,444.0,386.07,312.55
2018,3,25,15,15,357.5,232.0,4.3,10.0,437.0,365.91,295.04
2018,3,25,15,30,430.0,196.0,4.3,10.0,430.0,337.32,268.99
2018,3,25,15,45,481.5,166.5,4.25,9.7,406.0,298.95,233.73
2018,3,25,16,0,533.0,137.0,4.2,9.4,382.0,254.44,191.84
2018,3,25,16,15,623.5,105.0,4.05,9.1,358.5,209.6,147.2
2018,3,25,16,30,714.0,73.0,3.9,8.8,335.0,156.11,96.47
2018,3,25,16,45,686.0,66.0,3.7,8.5,286.0,97.62,53.55
2018,3,25,17,0,658.0,59.0,3.5,8.2,237.0,45.89,36.36
2018,3,25,17,15,559.0,53.5,3.2,7.65,181.0,39.21,30.25
2018,3,25,17,30,460.0,48.0,2.9,7.1,125.0,36.99,27.94
2018,3,25,17,45,338.0,36.5,2.6,6.55,82.0,29.11,20.16
2018,3,25,18,0,216.0,25.0,2.3,6.0,39.0,20.8,8.09
2018,3,25,18,15,108.0,12.5,2.3,5.75,19.5,11.91,0.0
2018,3,25,18,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,25,18,45,0.0,0.0,2.25,5.25,0.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.2,4.85,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.1,4.25,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.05,4.1,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.05,4.05,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.35,4.15,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.45,4.25,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.55,4.3,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.7,4.35,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.8,4.45,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.8,4.45,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.85,4.45,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.9,4.45,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.9,4.4,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.85,4.4,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,3,26,5,45,23.5,3.5,3.0,4.7,3.0,0.0,0.0
2018,3,26,6,0,47.0,7.0,3.1,4.8,6.0,0.0,0.0
2018,3,26,6,15,209.0,20.0,3.25,5.2,36.5,87.93,0.0
2018,3,26,6,30,371.0,33.0,3.4,5.6,67.0,202.18,153.29
2018,3,26,6,45,489.5,40.0,3.55,5.95,116.5,284.72,233.88
2018,3,26,7,0,608.0,47.0,3.7,6.3,166.0,378.95,319.29
2018,3,26,7,15,675.5,52.5,3.85,6.85,222.0,451.45,384.18
2018,3,26,7,30,743.0,58.0,4.0,7.4,278.0,533.12,453.86
2018,3,26,7,45,787.0,61.5,4.15,7.9,334.5,601.75,510.53
2018,3,26,8,0,831.0,65.0,4.3,8.4,391.0,672.2,565.52
2018,3,26,8,15,860.0,67.5,4.35,8.85,445.0,725.83,604.44
2018,3,26,8,30,889.0,70.0,4.4,9.3,499.0,784.57,646.45
2018,3,26,8,45,909.5,72.0,4.45,9.75,549.5,835.08,681.35
2018,3,26,9,0,930.0,74.0,4.5,10.2,600.0,883.9,714.45
2018,3,26,9,15,945.0,75.5,4.55,10.55,645.0,925.22,741.89
2018,3,26,9,30,960.0,77.0,4.6,10.9,690.0,963.87,767.18
2018,3,26,9,45,971.5,77.0,4.65,11.25,728.5,994.53,786.6
2018,3,26,10,0,983.0,77.0,4.7,11.6,767.0,1021.86,803.66
2018,3,26,10,15,988.0,80.0,4.7,11.85,798.5,1042.94,816.18
2018,3,26,10,30,993.0,83.0,4.7,12.1,830.0,1060.08,826.04
2018,3,26,10,45,996.5,84.5,4.7,12.35,853.5,1070.0,831.0
2018,3,26,11,0,1000.0,86.0,4.7,12.6,877.0,1075.82,833.29
2018,3,26,11,15,1002.0,87.0,4.7,12.75,892.5,1075.46,831.82
2018,3,26,11,30,1004.0,88.0,4.7,12.9,908.0,1070.96,827.69
2018,3,26,11,45,1003.5,89.0,4.7,13.1,915.0,1059.93,819.07
2018,3,26,12,0,1003.0,90.0,4.7,13.3,922.0,1044.85,807.84
2018,3,26,12,15,1002.5,89.5,4.65,13.4,920.0,1024.18,792.72
2018,3,26,12,30,1002.0,89.0,4.6,13.5,918.0,999.67,775.06
2018,3,26,12,45,1000.5,88.5,4.6,13.55,908.5,970.53,754.84
2018,3,26,13,0,999.0,88.0,4.6,13.6,899.0,937.81,732.11
2018,3,26,13,15,996.0,86.5,4.55,13.65,881.0,899.42,704.91
2018,3,26,13,30,993.0,85.0,4.5,13.7,863.0,857.88,675.39
2018,3,26,13,45,988.0,83.0,4.4,13.7,836.5,811.41,641.95
2018,3,26,14,0,983.0,81.0,4.3,13.7,810.0,762.34,606.43
2018,3,26,14,15,973.0,80.5,4.25,13.65,776.0,709.15,566.2
2018,3,26,14,30,963.0,80.0,4.2,13.6,742.0,654.27,522.77
2018,3,26,14,45,950.0,78.5,4.15,13.5,701.0,595.37,475.18
2018,3,26,15,0,937.0,77.0,4.1,13.4,660.0,535.64,425.52
2018,3,26,15,15,921.5,75.0,4.1,13.4,614.0,473.83,372.66
2018,3,26,15,30,906.0,73.0,4.1,13.4,568.0,412.04,318.2
2018,3,26,15,45,881.0,71.0,3.9,13.05,516.5,347.55,260.53
2018,3,26,16,0,856.0,69.0,3.7,12.7,465.0,284.78,203.51
2018,3,26,16,15,820.5,66.5,3.35,12.2,410.0,217.87,144.12
2018,3,26,16,30,785.0,64.0,3.0,11.7,355.0,158.05,93.73
2018,3,26,16,45,736.5,60.0,2.6,11.2,299.5,99.98,52.94
2018,3,26,17,0,688.0,56.0,2.2,10.7,244.0,47.86,37.78
2018,3,26,17,15,613.0,50.5,2.05,9.9,190.5,36.64,27.67
2018,3,26,17,30,538.0,45.0,1.9,9.1,137.0,34.22,25.26
2018,3,26,17,45,408.0,36.0,1.75,8.3,91.5,28.53,19.58
2018,3,26,18,0,278.0,27.0,1.6,7.5,46.0,22.71,10.23
2018,3,26,18,15,146.0,15.0,1.6,7.25,24.0,14.3,0.0
2018,3,26,18,30,14.0,3.0,1.6,7.0,2.0,0.0,0.0
2018,3,26,18,45,7.0,1.5,1.55,6.8,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,27,5,45,22.0,3.0,1.35,6.8,3.0,0.0,0.0
2018,3,27,6,0,44.0,6.0,1.4,7.0,6.0,5.72,0.0
2018,3,27,6,15,195.0,20.0,1.4,7.5,37.0,97.47,0.0
2018,3,27,6,30,346.0,34.0,1.4,8.0,68.0,194.58,147.8
2018,3,27,6,45,459.0,42.0,1.4,8.45,116.5,274.68,222.69
2018,3,27,7,0,572.0,50.0,1.4,8.9,165.0,366.12,302.83
2018,3,27,7,15,640.5,55.5,1.45,9.5,220.0,440.83,366.7
2018,3,27,7,30,709.0,61.0,1.5,10.1,275.0,518.03,429.82
2018,3,27,7,45,754.5,64.5,1.55,10.7,330.5,586.17,483.05
2018,3,27,8,0,800.0,68.0,1.6,11.3,386.0,656.3,534.68
2018,3,27,8,15,829.0,71.5,1.65,11.85,439.5,715.74,575.63
2018,3,27,8,30,858.0,75.0,1.7,12.4,493.0,774.89,615.32
2018,3,27,8,45,879.5,77.0,1.8,12.95,543.0,818.78,643.72
2018,3,27,9,0,901.0,79.0,1.9,13.5,593.0,867.39,675.16
2018,3,27,9,15,918.0,80.0,1.95,13.85,638.0,908.94,701.19
2018,3,27,9,30,935.0,81.0,2.0,14.2,683.0,948.02,725.32
2018,3,27,9,45,949.5,81.0,2.05,14.55,722.0,980.83,745.06
2018,3,27,10,0,964.0,81.0,2.1,14.9,761.0,1010.51,762.68
2018,3,27,10,15,970.5,82.5,2.2,15.2,792.5,1030.89,774.92
2018,3,27,10,30,977.0,84.0,2.3,15.5,824.0,1047.47,784.83
2018,3,27,10,45,981.0,85.5,2.4,15.75,847.5,1057.7,790.85
2018,3,27,11,0,985.0,87.0,2.5,16.0,871.0,1063.88,794.41
2018,3,27,11,15,986.5,88.0,2.5,16.25,885.5,1062.99,792.35
2018,3,27,11,30,988.0,89.0,2.5,16.5,900.0,1058.01,787.85
2018,3,27,11,45,987.5,90.5,2.55,16.7,907.0,1047.6,780.69
2018,3,27,12,0,987.0,92.0,2.6,16.9,914.0,1033.2,771.06
2018,3,27,12,15,986.0,92.0,2.6,17.05,912.5,1012.81,757.24
2018,3,27,12,30,985.0,92.0,2.6,17.2,911.0,988.64,741.04
2018,3,27,12,45,981.5,92.5,2.55,17.35,901.0,959.15,720.87
2018,3,27,13,0,978.0,93.0,2.5,17.5,891.0,926.24,698.48
2018,3,27,13,15,942.0,107.0,2.5,17.55,862.5,877.39,665.89
2018,3,27,13,30,906.0,121.0,2.5,17.6,834.0,827.34,632.25
2018,3,27,13,45,921.0,109.0,2.5,17.6,814.0,788.9,606.53
2018,3,27,14,0,936.0,97.0,2.5,17.6,794.0,746.49,577.67
2018,3,27,14,15,925.0,96.0,2.5,17.55,760.0,694.11,539.2
2018,3,27,14,30,914.0,95.0,2.5,17.5,726.0,640.27,498.43
2018,3,27,14,45,895.5,93.5,2.5,17.4,683.0,580.67,452.26
2018,3,27,15,0,877.0,92.0,2.5,17.3,640.0,520.94,404.54
2018,3,27,15,15,858.0,87.0,2.5,17.3,591.5,457.94,352.7
2018,3,27,15,30,839.0,82.0,2.5,17.3,543.0,393.06,297.81
2018,3,27,15,45,829.5,75.5,2.35,16.9,496.5,332.77,244.99
2018,3,27,16,0,820.0,69.0,2.2,16.5,450.0,272.62,191.21
2018,3,27,16,15,799.5,66.0,1.95,15.9,402.0,213.78,139.14
2018,3,27,16,30,779.0,63.0,1.7,15.3,354.0,156.83,91.42
2018,3,27,16,45,730.0,58.5,1.45,14.75,298.0,98.65,51.09
2018,3,27,17,0,681.0,54.0,1.2,14.2,242.0,46.45,35.98
2018,3,27,17,15,596.0,49.0,1.2,13.5,187.5,35.24,26.01
2018,3,27,17,30,511.0,44.0,1.2,12.8,133.0,33.14,23.94
2018,3,27,17,45,412.0,35.0,1.25,12.1,90.5,27.44,18.36
2018,3,27,18,0,313.0,26.0,1.3,11.4,48.0,21.52,9.91
2018,3,27,18,15,166.5,14.5,1.3,11.2,25.0,13.82,0.0
2018,3,27,18,30,20.0,3.0,1.3,11.0,2.0,0.0,0.0
2018,3,27,18,45,10.0,1.5,1.3,10.75,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,28,5,45,38.5,4.5,0.7,9.0,4.5,0.0,0.0
2018,3,28,6,0,77.0,9.0,0.7,9.2,9.0,30.16,0.0
2018,3,28,6,15,232.5,20.5,0.75,9.9,40.5,112.44,15.66
2018,3,28,6,30,388.0,32.0,0.8,10.6,72.0,210.4,159.56
2018,3,28,6,45,490.5,39.5,0.85,11.3,120.5,287.16,229.86
2018,3,28,7,0,593.0,47.0,0.9,12.0,169.0,374.5,304.94
2018,3,28,7,15,654.5,52.5,1.0,12.6,223.0,443.48,363.1
2018,3,28,7,30,716.0,58.0,1.1,13.2,277.0,520.66,424.98
2018,3,28,7,45,756.0,62.0,1.2,13.75,331.5,586.06,475.33
2018,3,28,8,0,796.0,66.0,1.3,14.3,386.0,653.02,523.84
2018,3,28,8,15,824.0,69.0,1.45,14.95,439.0,710.92,563.67
2018,3,28,8,30,852.0,72.0,1.6,15.6,492.0,762.23,597.94
2018,3,28,8,45,859.5,78.5,1.75,16.2,537.5,806.18,626.57
2018,3,28,9,0,867.0,85.0,1.9,16.8,583.0,847.57,653.09
2018,3,28,9,15,884.5,86.0,1.95,17.2,627.0,888.49,678.5
2018,3,28,9,30,902.0,87.0,2.0,17.6,671.0,927.08,702.05
2018,3,28,9,45,922.5,84.5,2.05,17.95,711.5,961.72,722.91
2018,3,28,10,0,943.0,82.0,2.1,18.3,752.0,993.6,741.85
2018,3,28,10,15,957.0,80.5,2.1,18.65,785.0,1017.33,754.81
2018,3,28,10,30,971.0,79.0,2.1,19.0,818.0,1037.54,765.57
2018,3,28,10,45,976.0,80.5,2.15,19.3,842.0,1048.69,771.35
2018,3,28,11,0,981.0,82.0,2.2,19.6,866.0,1055.83,774.78
2018,3,28,11,15,984.5,82.0,2.15,19.85,881.5,1055.76,772.64
2018,3,28,11,30,988.0,82.0,2.1,20.1,897.0,1051.62,768.12
2018,3,28,11,45,989.5,82.0,2.1,20.35,904.0,1041.49,760.61
2018,3,28,12,0,991.0,82.0,2.1,20.6,911.0,1027.34,750.73
2018,3,28,12,15,990.5,82.5,2.1,20.7,910.0,1007.92,738.04
2018,3,28,12,30,990.0,83.0,2.1,20.8,909.0,984.68,723.0
2018,3,28,12,45,988.0,82.0,2.1,20.95,899.0,954.82,703.58
2018,3,28,13,0,986.0,81.0,2.1,21.1,889.0,921.49,681.91
2018,3,28,13,15,982.0,80.5,2.15,21.05,871.0,883.71,658.2
2018,3,28,13,30,978.0,80.0,2.2,21.0,853.0,842.89,632.22
2018,3,28,13,45,972.0,79.5,2.2,21.0,827.5,797.75,602.46
2018,3,28,14,0,966.0,79.0,2.2,21.0,802.0,750.12,570.68
2018,3,28,14,15,957.5,78.5,2.25,20.85,769.0,698.63,534.82
2018,3,28,14,30,949.0,78.0,2.3,20.7,736.0,645.35,495.55
2018,3,28,14,45,938.0,76.0,2.35,20.6,696.0,587.72,451.67
2018,3,28,15,0,927.0,74.0,2.4,20.5,656.0,529.12,405.48
2018,3,28,15,15,911.5,72.5,2.4,20.5,611.0,468.33,355.68
2018,3,28,15,30,896.0,71.0,2.4,20.5,566.0,407.58,304.27
2018,3,28,15,45,875.0,68.5,2.25,19.95,516.0,344.51,250.06
2018,3,28,16,0,854.0,66.0,2.1,19.4,466.0,282.71,195.87
2018,3,28,16,15,825.5,63.0,1.9,18.75,413.0,220.54,141.98
2018,3,28,16,30,797.0,60.0,1.7,18.1,360.0,157.13,89.85
2018,3,28,16,45,753.5,56.0,1.45,17.45,305.0,98.66,49.52
2018,3,28,17,0,710.0,52.0,1.2,16.8,250.0,45.45,34.71
2018,3,28,17,15,642.5,46.5,1.2,16.0,196.5,36.25,26.63
2018,3,28,17,30,575.0,41.0,1.2,15.2,143.0,33.33,23.87
2018,3,28,17,45,457.0,33.5,1.25,14.4,97.0,25.96,16.93
2018,3,28,18,0,339.0,26.0,1.3,13.6,51.0,21.37,10.24
2018,3,28,18,15,182.0,14.5,1.3,13.4,26.5,13.82,0.0
2018,3,28,18,30,25.0,3.0,1.3,13.2,2.0,0.0,0.0
2018,3,28,18,45,12.5,1.5,1.3,13.0,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,3,29,5,45,31.0,4.5,0.6,12.4,4.5,0.0,0.0
2018,3,29,6,0,62.0,9.0,0.6,12.5,9.0,26.1,0.0
2018,3,29,6,15,187.5,22.5,0.6,13.05,39.5,100.87,32.2
2018,3,29,6,30,313.0,36.0,0.6,13.6,70.0,185.63,140.44
2018,3,29,6,45,472.5,40.5,0.6,14.2,124.0,281.44,223.14
2018,3,29,7,0,632.0,45.0,0.6,14.8,178.0,390.14,313.2
2018,3,29,7,15,690.0,49.5,0.75,15.3,232.5,461.56,372.23
2018,3,29,7,30,748.0,54.0,0.9,15.8,287.0,537.19,432.19
2018,3,29,7,45,785.0,57.5,1.05,16.3,341.5,601.48,481.27
2018,3,29,8,0,822.0,61.0,1.2,16.8,396.0,661.52,523.98
2018,3,29,8,15,848.5,64.0,1.3,17.35,449.0,719.01,562.73
2018,3,29,8,30,875.0,67.0,1.4,17.9,502.0,776.05,600.23
2018,3,29,8,45,894.0,69.0,1.55,18.4,551.0,824.81,631.91
2018,3,29,9,0,913.0,71.0,1.7,18.9,600.0,871.81,662.02
2018,3,29,9,15,928.0,73.0,1.7,19.3,645.0,913.16,686.48
2018,3,29,9,30,943.0,75.0,1.7,19.7,690.0,951.87,708.9
2018,3,29,9,45,954.5,75.5,1.75,20.05,728.0,982.61,726.71
2018,3,29,10,0,966.0,76.0,1.8,20.4,766.0,1010.08,742.43
2018,3,29,10,15,973.0,77.0,1.8,20.7,797.0,1030.3,752.97
2018,3,29,10,30,980.0,78.0,1.8,21.0,828.0,1046.74,761.23
2018,3,29,10,45,985.0,78.5,1.85,21.3,851.5,1056.73,766.27
2018,3,29,11,0,990.0,79.0,1.9,21.6,875.0,1062.7,768.97
2018,3,29,11,15,992.5,80.0,1.95,21.8,890.5,1062.71,768.39
2018,3,29,11,30,995.0,81.0,2.0,22.0,906.0,1058.61,765.41
2018,3,29,11,45,996.0,82.0,2.05,22.15,913.5,1048.95,759.24
2018,3,29,12,0,997.0,83.0,2.1,22.3,921.0,1035.25,750.66
2018,3,29,12,15,995.0,83.5,2.15,22.4,919.0,1014.25,737.65
2018,3,29,12,30,993.0,84.0,2.2,22.5,917.0,989.47,722.31
2018,3,29,12,45,988.5,85.5,2.25,22.55,907.0,959.89,703.97
2018,3,29,13,0,984.0,87.0,2.3,22.6,897.0,926.92,683.35
2018,3,29,13,15,980.0,87.0,2.3,22.55,879.0,889.6,659.53
2018,3,29,13,30,976.0,87.0,2.3,22.5,861.0,849.24,633.52
2018,3,29,13,45,970.5,85.5,2.35,22.45,835.0,803.42,603.94
2018,3,29,14,0,965.0,84.0,2.4,22.4,809.0,755.1,572.24
2018,3,29,14,15,956.5,83.0,2.4,22.25,776.0,703.07,535.71
2018,3,29,14,30,948.0,82.0,2.4,22.1,743.0,649.26,495.99
2018,3,29,14,45,937.5,80.0,2.4,21.95,703.0,591.89,452.4
2018,3,29,15,0,927.0,78.0,2.4,21.8,663.0,533.5,406.55
2018,3,29,15,15,911.5,76.0,2.4,21.8,617.5,472.16,356.68
2018,3,29,15,30,896.0,74.0,2.4,21.8,572.0,410.89,305.22
2018,3,29,15,45,875.5,71.5,2.3,21.2,522.0,347.91,251.52
2018,3,29,16,0,855.0,69.0,2.2,20.6,472.0,286.16,197.73
2018,3,29,16,15,827.0,65.5,2.0,19.9,418.5,219.74,140.72
2018,3,29,16,30,799.0,62.0,1.8,19.2,365.0,159.63,91.4
2018,3,29,16,45,755.0,58.0,1.6,18.55,309.5,100.97,51.02
2018,3,29,17,0,711.0,54.0,1.4,17.9,254.0,47.66,29.54
2018,3,29,17,15,644.5,48.5,1.35,17.05,200.5,37.94,28.0
2018,3,29,17,30,578.0,43.0,1.3,16.2,147.0,35.12,25.36
2018,3,29,17,45,461.0,35.5,1.25,15.35,100.5,27.66,18.37
2018,3,29,18,0,344.0,28.0,1.2,14.5,54.0,23.21,12.06
2018,3,29,18,15,184.5,15.5,1.2,14.25,28.0,14.77,0.0
2018,3,29,18,30,25.0,3.0,1.2,14.0,2.0,0.0,0.0
2018,3,29,18,45,12.5,1.5,1.2,13.75,1.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,30,5,45,38.5,5.0,0.55,12.6,5.5,0.0,0.0
2018,3,30,6,0,77.0,10.0,0.6,12.7,11.0,31.48,0.0
2018,3,30,6,15,217.5,23.0,0.55,13.3,43.5,113.59,51.18
2018,3,30,6,30,358.0,36.0,0.5,13.9,76.0,204.59,155.56
2018,3,30,6,45,502.0,42.5,0.5,14.55,132.0,298.41,236.15
2018,3,30,7,0,646.0,49.0,0.5,15.2,188.0,403.42,322.56
2018,3,30,7,15,704.5,54.0,0.5,15.7,244.0,476.82,381.43
2018,3,30,7,30,763.0,59.0,0.5,16.2,300.0,554.33,440.54
2018,3,30,7,45,776.5,67.0,0.45,16.7,350.0,609.38,479.5
2018,3,30,8,0,790.0,75.0,0.4,17.2,400.0,663.47,515.04
2018,3,30,8,15,827.5,77.0,0.5,17.85,456.5,727.15,557.08
2018,3,30,8,30,865.0,79.0,0.6,18.5,513.0,791.16,598.1
2018,3,30,8,45,804.0,102.5,0.65,19.15,536.5,799.26,600.02
2018,3,30,9,0,743.0,126.0,0.7,19.8,560.0,804.19,600.72
2018,3,30,9,15,663.0,165.0,0.7,20.2,573.5,798.67,594.39
2018,3,30,9,30,583.0,204.0,0.7,20.6,587.0,779.49,578.52
2018,3,30,9,45,564.5,226.5,0.7,21.05,614.0,798.83,588.59
2018,3,30,10,0,546.0,249.0,0.7,21.5,641.0,814.69,595.79
2018,3,30,10,15,544.5,264.0,0.75,21.75,669.0,835.43,607.98
2018,3,30,10,30,543.0,279.0,0.8,22.0,697.0,853.5,618.37
2018,3,30,10,45,530.5,295.0,0.8,22.25,713.0,859.15,619.82
2018,3,30,11,0,518.0,311.0,0.8,22.5,729.0,861.99,619.72
2018,3,30,11,15,611.0,273.5,0.9,22.65,775.5,911.21,654.36
2018,3,30,11,30,704.0,236.0,1.0,22.8,822.0,956.54,685.05
2018,3,30,11,45,847.5,165.5,1.05,22.95,877.0,1004.39,714.48
2018,3,30,12,0,991.0,95.0,1.1,23.1,932.0,1043.6,738.34
2018,3,30,12,15,990.5,95.0,1.15,23.15,930.5,1023.36,726.13
2018,3,30,12,30,990.0,95.0,1.2,23.2,929.0,999.31,712.38
2018,3,30,12,45,932.0,123.0,1.3,23.25,901.0,949.67,683.25
2018,3,30,13,0,874.0,151.0,1.4,23.3,873.0,904.33,656.54
2018,3,30,13,15,920.5,125.0,1.45,23.3,871.0,880.02,642.44
2018,3,30,13,30,967.0,99.0,1.5,23.3,869.0,855.03,627.57
2018,3,30,13,45,958.5,98.0,1.55,23.3,841.5,807.7,597.72
2018,3,30,14,0,950.0,97.0,1.6,23.3,814.0,758.15,566.1
2018,3,30,14,15,881.5,116.0,1.55,23.25,759.0,686.89,515.47
2018,3,30,14,30,813.0,135.0,1.5,23.2,704.0,619.86,466.49
2018,3,30,14,45,808.0,125.5,1.5,23.1,664.5,564.1,425.47
2018,3,30,15,0,803.0,116.0,1.5,23.0,625.0,507.19,382.06
2018,3,30,15,15,732.0,127.0,1.5,23.0,566.0,437.22,327.6
2018,3,30,15,30,661.0,138.0,1.5,23.0,507.0,375.34,278.24
2018,3,30,15,45,571.0,146.0,1.35,22.75,444.5,311.76,227.51
2018,3,30,16,0,481.0,154.0,1.2,22.5,382.0,256.34,183.55
2018,3,30,16,15,387.5,150.5,1.1,21.85,320.5,201.66,141.85
2018,3,30,16,30,294.0,147.0,1.0,21.2,259.0,160.78,112.92
2018,3,30,16,45,324.5,119.5,0.9,20.55,226.0,119.56,81.23
2018,3,30,17,0,355.0,92.0,0.8,19.9,193.0,70.65,50.66
2018,3,30,17,15,341.0,75.0,0.85,19.05,155.5,55.31,42.93
2018,3,30,17,30,327.0,58.0,0.9,18.2,118.0,43.75,32.67
2018,3,30,17,45,254.0,43.5,1.0,17.35,80.5,33.52,23.27
2018,3,30,18,0,181.0,29.0,1.1,16.5,43.0,22.82,12.03
2018,3,30,18,15,98.0,15.5,1.1,16.05,22.5,14.77,0.0
2018,3,30,18,30,15.0,2.0,1.1,15.6,2.0,0.0,0.0
2018,3,30,18,45,7.5,1.0,1.15,15.15,1.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.4,13.85,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.4,13.65,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.35,13.75,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,3,31,5,45,0.0,3.0,0.3,14.0,3.0,0.0,0.0
2018,3,31,6,0,0.0,6.0,0.3,14.1,6.0,5.72,0.0
2018,3,31,6,15,15.0,23.0,0.3,14.5,25.0,30.29,12.8
2018,3,31,6,30,30.0,40.0,0.3,14.9,44.0,56.67,40.8
2018,3,31,6,45,64.5,62.0,0.3,15.25,75.0,105.18,82.41
2018,3,31,7,0,99.0,84.0,0.3,15.6,106.0,150.62,121.08
2018,3,31,7,15,173.5,101.5,0.35,16.0,152.5,224.92,182.71
2018,3,31,7,30,248.0,119.0,0.4,16.4,199.0,298.5,242.03
2018,3,31,7,45,262.5,141.5,0.45,16.75,239.0,345.18,277.84
2018,3,31,8,0,277.0,164.0,0.5,17.1,279.0,392.31,313.12
2018,3,31,8,15,371.5,169.0,0.45,17.65,344.5,478.86,377.54
2018,3,31,8,30,466.0,174.0,0.4,18.2,410.0,585.73,453.03
2018,3,31,8,45,578.5,161.0,0.3,18.8,482.5,679.76,516.1
2018,3,31,9,0,691.0,148.0,0.2,19.4,555.0,786.23,582.86
2018,3,31,9,15,800.5,122.5,0.35,19.8,626.5,868.92,635.09
2018,3,31,9,30,910.0,97.0,0.5,20.2,698.0,951.22,686.56
2018,3,31,9,45,920.0,99.5,0.6,20.6,736.0,981.86,704.01
2018,3,31,10,0,930.0,102.0,0.7,21.0,774.0,1009.24,720.27
2018,3,31,10,15,937.5,103.0,0.8,21.1,804.5,1029.05,732.79
2018,3,31,10,30,945.0,104.0,0.9,21.2,835.0,1045.21,743.27
2018,3,31,10,45,949.0,106.0,1.0,21.35,858.0,1055.27,750.0
2018,3,31,11,0,953.0,108.0,1.1,21.5,881.0,1061.41,754.5
2018,3,31,11,15,871.5,150.5,1.2,21.55,867.5,1032.13,737.53
2018,3,31,11,30,790.0,193.0,1.3,21.6,854.0,995.55,716.24
2018,3,31,11,45,674.5,254.0,1.4,21.65,821.5,936.35,679.75
2018,3,31,12,0,559.0,315.0,1.5,21.7,789.0,873.38,637.16
2018,3,31,12,15,540.0,324.5,1.6,21.6,782.0,850.72,623.63
2018,3,31,12,30,521.0,334.0,1.7,21.5,775.0,826.31,608.28
2018,3,31,12,45,482.5,342.5,1.85,21.35,747.0,782.32,579.76
2018,3,31,13,0,444.0,351.0,2.0,21.2,719.0,738.34,550.77
2018,3,31,13,15,327.5,371.5,2.05,21.0,640.0,638.13,479.71
2018,3,31,13,30,211.0,392.0,2.1,20.8,561.0,545.34,412.41
2018,3,31,13,45,185.0,382.5,2.15,20.6,527.0,504.55,383.64
2018,3,31,14,0,159.0,373.0,2.2,20.4,493.0,465.47,355.39
2018,3,31,14,15,173.0,355.5,2.2,20.1,481.0,446.88,342.75
2018,3,31,14,30,187.0,338.0,2.2,19.8,469.0,426.79,328.57
2018,3,31,14,45,193.5,318.5,2.2,19.55,447.5,399.22,308.31
2018,3,31,15,0,200.0,299.0,2.2,19.3,426.0,370.84,287.0
2018,3,31,15,15,188.0,275.0,2.2,19.3,388.0,329.69,255.24
2018,3,31,15,30,176.0,251.0,2.2,19.3,350.0,289.98,224.18
2018,3,31,15,45,187.5,228.5,2.05,18.6,325.5,260.59,200.71
2018,3,31,16,0,199.0,206.0,1.9,17.9,301.0,229.92,175.55
2018,3,31,16,15,204.0,182.0,1.8,17.35,269.5,195.53,147.22
2018,3,31,16,30,209.0,158.0,1.7,16.8,238.0,160.79,118.91
2018,3,31,16,45,210.5,133.5,1.55,16.25,204.0,121.52,88.58
2018,3,31,17,0,212.0,109.0,1.4,15.7,170.0,85.74,65.24
2018,3,31,17,15,192.5,88.5,1.4,15.05,135.0,68.43,55.23
2018,3,31,17,30,173.0,68.0,1.4,14.4,100.0,53.67,41.96
2018,3,31,17,45,128.5,49.0,1.35,13.75,68.5,39.4,28.81
2018,3,31,18,0,84.0,30.0,1.3,13.1,37.0,24.65,14.04
2018,3,31,18,15,44.5,16.0,1.3,12.75,19.5,15.25,0.0
2018,3,31,18,30,5.0,2.0,1.3,12.4,2.0,0.0,0.0
2018,3,31,18,45,2.5,1.0,1.3,12.1,1.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,1,5,45,15.0,5.0,1.7,8.15,5.5,0.0,0.0
2018,4,1,6,0,30.0,10.0,1.7,8.5,11.0,18.24,0.0
2018,4,1,6,15,73.5,27.0,1.85,9.1,34.5,66.02,38.71
2018,4,1,6,30,117.0,44.0,2.0,9.7,58.0,110.01,85.53
2018,4,1,6,45,328.5,52.5,2.15,10.25,120.0,229.98,188.63
2018,4,1,7,0,540.0,61.0,2.3,10.8,182.0,369.74,307.42
2018,4,1,7,15,625.0,64.0,2.2,11.4,240.0,450.37,374.87
2018,4,1,7,30,710.0,67.0,2.1,12.0,298.0,534.68,442.62
2018,4,1,7,45,743.5,72.0,2.05,12.55,351.5,597.03,490.31
2018,4,1,8,0,777.0,77.0,2.0,13.1,405.0,660.28,535.79
2018,4,1,8,15,811.0,79.5,1.95,13.75,459.5,721.44,577.04
2018,4,1,8,30,845.0,82.0,1.9,14.4,514.0,782.68,616.99
2018,4,1,8,45,866.0,84.0,1.85,15.05,563.0,832.19,647.43
2018,4,1,9,0,887.0,86.0,1.8,15.7,612.0,873.06,671.23
2018,4,1,9,15,903.0,87.5,1.85,16.3,656.0,913.67,695.73
2018,4,1,9,30,919.0,89.0,1.9,16.9,700.0,951.78,718.24
2018,4,1,9,45,932.0,89.5,1.95,17.5,738.5,983.12,736.06
2018,4,1,10,0,945.0,90.0,2.0,18.1,777.0,1011.31,751.79
2018,4,1,10,15,953.0,91.0,2.15,18.5,808.0,1031.86,764.36
2018,4,1,10,30,961.0,92.0,2.3,18.9,839.0,1048.71,774.66
2018,4,1,10,45,967.0,92.5,2.4,19.3,862.5,1059.21,780.35
2018,4,1,11,0,973.0,93.0,2.5,19.7,886.0,1065.77,783.67
2018,4,1,11,15,975.5,93.5,2.6,19.85,901.0,1064.87,783.06
2018,4,1,11,30,978.0,94.0,2.7,20.0,916.0,1059.95,780.04
2018,4,1,11,45,979.0,95.0,2.85,20.15,923.0,1050.1,774.43
2018,4,1,12,0,980.0,96.0,3.0,20.3,930.0,1036.28,766.28
2018,4,1,12,15,980.0,95.5,3.15,20.25,928.5,1016.03,754.49
2018,4,1,12,30,980.0,95.0,3.3,20.2,927.0,992.03,740.15
2018,4,1,12,45,977.5,95.5,3.45,20.2,917.5,963.19,722.31
2018,4,1,13,0,975.0,96.0,3.6,20.2,908.0,930.92,702.0
2018,4,1,13,15,971.0,95.0,3.7,20.0,889.5,892.63,677.57
2018,4,1,13,30,967.0,94.0,3.8,19.8,871.0,851.38,650.81
2018,4,1,13,45,960.5,93.0,3.95,19.65,844.5,805.49,620.52
2018,4,1,14,0,954.0,92.0,4.1,19.5,818.0,757.23,588.04
2018,4,1,14,15,945.5,90.5,4.2,19.2,784.5,705.03,550.48
2018,4,1,14,30,937.0,89.0,4.3,18.9,751.0,651.12,509.81
2018,4,1,14,45,925.5,88.0,4.35,18.55,711.5,594.57,465.83
2018,4,1,15,0,914.0,87.0,4.4,18.2,672.0,537.11,419.59
2018,4,1,15,15,898.0,84.5,4.4,18.2,626.0,475.66,368.05
2018,4,1,15,30,882.0,82.0,4.4,18.2,580.0,414.38,315.12
2018,4,1,15,45,860.0,79.5,4.45,17.3,529.5,348.46,258.27
2018,4,1,16,0,838.0,77.0,4.5,16.4,479.0,286.78,203.55
2018,4,1,16,15,807.0,74.0,4.35,15.8,425.5,224.66,148.68
2018,4,1,16,30,776.0,71.0,4.2,15.2,372.0,165.75,99.25
2018,4,1,16,45,730.0,67.0,4.05,14.6,316.5,108.33,58.67
2018,4,1,17,0,684.0,63.0,3.9,14.0,261.0,52.4,33.1
2018,4,1,17,15,611.5,56.5,3.6,13.3,206.5,40.84,31.05
2018,4,1,17,30,539.0,50.0,3.3,12.6,152.0,37.76,28.15
2018,4,1,17,45,417.0,41.5,3.05,11.85,105.0,32.75,23.24
2018,4,1,18,0,295.0,33.0,2.8,11.1,58.0,27.71,16.95
2018,4,1,18,15,162.0,19.5,2.7,10.7,31.5,18.59,0.0
2018,4,1,18,30,29.0,6.0,2.6,10.3,5.0,0.0,0.0
2018,4,1,18,45,14.5,3.0,2.5,9.9,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,2,5,45,7.0,5.0,2.95,8.65,5.0,0.0,0.0
2018,4,2,6,0,14.0,10.0,3.0,8.8,10.0,13.63,0.0
2018,4,2,6,15,33.5,27.5,3.05,9.0,31.0,47.68,28.74
2018,4,2,6,30,53.0,45.0,3.1,9.2,52.0,78.08,59.9
2018,4,2,6,45,66.5,65.0,3.15,9.45,77.5,109.19,88.2
2018,4,2,7,0,80.0,85.0,3.2,9.7,103.0,141.32,116.89
2018,4,2,7,15,110.5,96.0,3.25,10.05,128.5,172.8,144.68
2018,4,2,7,30,141.0,107.0,3.3,10.4,154.0,207.79,174.92
2018,4,2,7,45,248.0,121.0,3.35,10.75,220.0,310.88,262.44
2018,4,2,8,0,355.0,135.0,3.4,11.1,286.0,426.38,357.23
2018,4,2,8,15,434.0,150.0,3.35,11.5,358.0,517.93,429.45
2018,4,2,8,30,513.0,165.0,3.3,11.9,430.0,614.41,503.25
2018,4,2,8,45,597.0,158.0,3.3,12.3,494.0,699.41,566.82
2018,4,2,9,0,681.0,151.0,3.3,12.7,558.0,783.51,626.75
2018,4,2,9,15,643.0,176.5,3.25,13.1,582.5,796.93,633.03
2018,4,2,9,30,605.0,202.0,3.2,13.5,607.0,805.05,635.52
2018,4,2,9,45,694.0,179.0,3.15,13.9,668.0,875.96,684.17
2018,4,2,10,0,783.0,156.0,3.1,14.3,729.0,946.01,729.99
2018,4,2,10,15,786.5,163.0,3.15,14.7,758.0,960.4,737.38
2018,4,2,10,30,790.0,170.0,3.2,15.1,787.0,977.19,747.03
2018,4,2,10,45,672.0,235.5,3.25,15.5,771.0,940.26,719.85
2018,4,2,11,0,554.0,301.0,3.3,15.9,755.0,888.15,679.0
2018,4,2,11,15,538.5,314.5,3.45,16.15,762.0,882.54,674.6
2018,4,2,11,30,523.0,328.0,3.6,16.4,769.0,874.33,668.06
2018,4,2,11,45,669.0,254.5,3.7,16.7,823.5,932.56,712.64
2018,4,2,12,0,815.0,181.0,3.8,17.0,878.0,976.66,742.73
2018,4,2,12,15,867.5,151.0,3.9,17.1,891.5,976.83,742.83
2018,4,2,12,30,920.0,121.0,4.0,17.2,905.0,965.13,735.24
2018,4,2,12,45,940.5,108.0,4.1,17.3,901.5,944.16,721.39
2018,4,2,13,0,961.0,95.0,4.2,17.4,898.0,918.7,704.48
2018,4,2,13,15,957.0,94.0,4.2,17.35,879.5,880.86,678.74
2018,4,2,13,30,953.0,93.0,4.2,17.3,861.0,840.09,650.85
2018,4,2,13,45,946.5,92.0,4.25,17.25,835.0,794.74,619.65
2018,4,2,14,0,940.0,91.0,4.3,17.2,809.0,747.07,586.51
2018,4,2,14,15,931.0,90.0,4.3,17.0,776.0,695.67,548.53
2018,4,2,14,30,922.0,89.0,4.3,16.8,743.0,642.63,507.59
2018,4,2,14,45,909.0,88.5,4.25,16.65,703.5,586.49,462.79
2018,4,2,15,0,896.0,88.0,4.2,16.5,664.0,529.62,416.11
2018,4,2,15,15,880.0,85.5,4.2,16.5,618.5,469.15,365.16
2018,4,2,15,30,864.0,83.0,4.2,16.5,573.0,408.89,312.85
2018,4,2,15,45,841.0,81.0,4.05,15.9,523.5,344.12,256.27
2018,4,2,16,0,818.0,79.0,3.9,15.3,474.0,283.76,202.27
2018,4,2,16,15,786.0,76.5,3.75,14.85,421.0,223.08,148.6
2018,4,2,16,30,754.0,74.0,3.6,14.4,368.0,165.78,100.45
2018,4,2,16,45,709.0,69.5,3.45,13.9,313.5,109.37,60.34
2018,4,2,17,0,664.0,65.0,3.3,13.4,259.0,54.16,34.48
2018,4,2,17,15,570.0,59.0,3.05,12.7,201.5,42.7,32.81
2018,4,2,17,30,476.0,53.0,2.8,12.0,144.0,40.18,30.41
2018,4,2,17,45,362.5,42.0,2.55,11.25,98.5,32.98,23.55
2018,4,2,18,0,249.0,31.0,2.3,10.5,53.0,25.42,15.4
2018,4,2,18,15,137.5,17.5,2.3,10.2,28.5,16.68,0.0
2018,4,2,18,30,26.0,4.0,2.3,9.9,4.0,0.0,0.0
2018,4,2,18,45,13.0,2.0,2.3,9.55,2.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,3,5,45,46.5,7.5,1.15,7.55,9.0,0.0,0.0
2018,4,3,6,0,93.0,15.0,1.1,7.9,18.0,41.76,0.0
2018,4,3,6,15,230.5,30.0,1.25,8.5,55.5,133.83,92.28
2018,4,3,6,30,368.0,45.0,1.4,9.1,93.0,221.46,175.95
2018,4,3,6,45,464.5,53.5,1.55,9.75,143.5,298.37,244.62
2018,4,3,7,0,561.0,62.0,1.7,10.4,194.0,384.53,318.95
2018,4,3,7,15,624.0,68.0,1.6,10.9,249.0,457.53,379.53
2018,4,3,7,30,687.0,74.0,1.5,11.4,304.0,535.34,441.01
2018,4,3,7,45,732.5,77.0,1.45,11.95,359.5,598.87,489.02
2018,4,3,8,0,778.0,80.0,1.4,12.5,415.0,667.99,538.04
2018,4,3,8,15,808.5,82.5,1.3,13.15,468.0,726.6,575.93
2018,4,3,8,30,839.0,85.0,1.2,13.8,521.0,784.98,612.25
2018,4,3,8,45,862.5,86.0,1.15,14.45,570.5,835.11,642.19
2018,4,3,9,0,886.0,87.0,1.1,15.1,620.0,876.74,665.62
2018,4,3,9,15,900.5,89.0,1.05,15.7,664.0,916.48,687.45
2018,4,3,9,30,915.0,91.0,1.0,16.3,708.0,953.62,707.12
2018,4,3,9,45,926.0,92.5,0.95,16.9,745.5,984.03,722.1
2018,4,3,10,0,937.0,94.0,0.9,17.5,783.0,1011.2,734.87
2018,4,3,10,15,944.5,95.0,0.9,17.95,813.5,1030.98,744.41
2018,4,3,10,30,952.0,96.0,0.9,18.4,844.0,1047.08,751.8
2018,4,3,10,45,957.0,97.5,0.95,18.9,867.5,1057.48,756.76
2018,4,3,11,0,962.0,99.0,1.0,19.4,891.0,1063.94,759.5
2018,4,3,11,15,965.5,99.5,1.0,19.6,906.0,1063.85,758.18
2018,4,3,11,30,969.0,100.0,1.0,19.8,921.0,1059.76,754.65
2018,4,3,11,45,971.0,100.5,1.05,19.95,928.5,1050.23,749.16
2018,4,3,12,0,973.0,101.0,1.1,20.1,936.0,1036.75,741.39
2018,4,3,12,15,968.5,103.0,1.1,20.2,933.0,1014.88,727.68
2018,4,3,12,30,964.0,105.0,1.1,20.3,930.0,989.43,711.89
2018,4,3,12,45,957.0,107.5,1.15,20.35,918.5,958.86,693.91
2018,4,3,13,0,950.0,110.0,1.2,20.4,907.0,925.15,673.81
2018,4,3,13,15,946.0,108.5,1.25,20.4,888.5,886.99,650.75
2018,4,3,13,30,942.0,107.0,1.3,20.4,870.0,845.96,625.52
2018,4,3,13,45,936.0,106.0,1.3,20.35,844.0,801.24,597.0
2018,4,3,14,0,930.0,105.0,1.3,20.3,818.0,754.2,566.57
2018,4,3,14,15,920.5,103.0,1.4,20.15,784.0,701.8,531.02
2018,4,3,14,30,911.0,101.0,1.5,20.0,750.0,647.87,492.8
2018,4,3,14,45,898.5,99.5,1.55,19.85,710.0,591.47,450.92
2018,4,3,15,0,886.0,98.0,1.6,19.7,670.0,534.33,406.91
2018,4,3,15,15,869.5,95.0,1.6,19.7,624.0,471.54,356.67
2018,4,3,15,30,853.0,92.0,1.6,19.7,578.0,410.61,306.13
2018,4,3,15,45,828.5,89.0,1.8,19.1,527.0,347.74,253.71
2018,4,3,16,0,804.0,86.0,2.0,18.5,476.0,286.76,201.31
2018,4,3,16,15,770.5,82.0,1.95,17.85,422.0,225.26,148.55
2018,4,3,16,30,737.0,78.0,1.9,17.2,368.0,167.36,101.04
