Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,7,30,817.0,73.0,1.1,23.0,482.0,647.89,497.68
2018,6,12,7,45,837.5,75.5,1.2,23.95,532.5,696.57,528.42
2018,6,12,8,0,858.0,78.0,1.3,24.9,583.0,748.88,561.01
2018,6,12,8,15,873.5,80.5,1.35,25.5,631.0,796.38,589.87
2018,6,12,8,30,889.0,83.0,1.4,26.1,679.0,842.41,617.28
2018,6,12,8,45,901.0,85.0,1.4,26.75,722.5,883.07,640.02
2018,6,12,9,0,913.0,87.0,1.4,27.4,766.0,921.51,660.99
2018,6,12,9,15,923.0,88.0,1.5,27.8,805.0,954.54,680.32
2018,6,12,9,30,933.0,89.0,1.6,28.2,844.0,984.81,697.89
2018,6,12,9,45,941.0,89.5,1.65,28.6,877.5,1009.65,711.37
2018,6,12,10,0,949.0,90.0,1.7,29.0,911.0,1031.31,722.94
2018,6,12,10,15,954.0,90.5,1.85,29.3,937.5,1046.66,732.39
2018,6,12,10,30,959.0,91.0,2.0,29.6,964.0,1058.49,739.78
2018,6,12,10,45,961.5,92.0,2.1,29.85,983.5,1064.74,743.33
2018,6,12,11,0,964.0,93.0,2.2,30.1,1003.0,1067.31,744.78
2018,6,12,11,15,966.0,93.5,2.35,30.25,1015.5,1065.17,744.32
2018,6,12,11,30,968.0,94.0,2.5,30.4,1028.0,1059.35,741.65
2018,6,12,11,45,969.0,94.5,2.6,30.5,1033.5,1048.91,735.8
2018,6,12,12,0,970.0,95.0,2.7,30.6,1039.0,1034.91,727.8
2018,6,12,12,15,967.5,95.5,2.85,30.6,1035.5,1014.12,716.31
2018,6,12,12,30,965.0,96.0,3.0,30.6,1032.0,990.08,702.69
2018,6,12,12,45,961.0,97.0,3.1,30.6,1021.0,962.03,686.01
2018,6,12,13,0,957.0,98.0,3.2,30.6,1010.0,931.03,667.31
2018,6,12,13,15,953.0,98.0,3.35,30.45,992.5,896.28,646.69
2018,6,12,13,30,949.0,98.0,3.5,30.3,975.0,858.87,624.01
2018,6,12,13,45,944.5,96.5,3.6,30.2,950.5,817.21,597.78
2018,6,12,14,0,940.0,95.0,3.7,30.1,926.0,773.3,569.67
2018,6,12,14,15,933.0,94.5,3.75,29.85,895.0,726.53,539.2
2018,6,12,14,30,926.0,94.0,3.8,29.6,864.0,678.11,504.84
2018,6,12,14,45,917.0,92.5,3.9,29.35,827.0,626.2,467.14
2018,6,12,15,0,908.0,91.0,4.0,29.1,790.0,573.29,427.49
2018,6,12,15,15,897.0,89.0,4.0,29.1,748.0,518.22,384.39
2018,6,12,15,30,886.0,87.0,4.0,29.1,706.0,462.86,339.78
2018,6,12,15,45,871.5,85.0,4.05,28.4,660.0,406.1,293.8
2018,6,12,16,0,857.0,83.0,4.1,27.7,614.0,349.91,246.86
2018,6,12,16,15,838.0,80.5,4.1,27.3,564.5,292.89,198.25
2018,6,12,16,30,819.0,78.0,4.1,26.9,515.0,231.75,146.66
2018,6,12,16,45,794.5,75.0,4.05,26.45,464.0,176.58,101.85
2018,6,12,17,0,770.0,72.0,4.0,26.0,413.0,124.13,64.22
2018,6,12,17,15,736.0,68.0,3.9,25.35,361.0,73.43,38.3
2018,6,12,17,30,702.0,64.0,3.8,24.7,309.0,46.21,34.11
2018,6,12,17,45,653.5,59.5,3.7,24.05,258.5,44.49,32.81
2018,6,12,18,0,605.0,55.0,3.6,23.4,208.0,38.96,28.12
2018,6,12,18,15,531.5,49.0,3.35,22.5,161.0,36.05,25.57
2018,6,12,18,30,458.0,43.0,3.1,21.6,114.0,33.08,22.75
2018,6,12,18,45,341.5,34.0,2.8,20.7,76.5,27.17,17.05
2018,6,12,19,0,225.0,25.0,2.5,19.8,39.0,21.0,6.49
2018,6,12,19,15,118.0,13.5,2.45,19.25,20.5,12.87,0.0
2018,6,12,19,30,11.0,2.0,2.4,18.7,2.0,0.0,0.0
2018,6,12,19,45,5.5,1.0,2.35,18.1,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,6,13,4,45,56.5,7.0,1.55,12.5,8.5,0.0,0.0
2018,6,13,5,0,113.0,14.0,1.6,12.7,17.0,30.24,0.0
2018,6,13,5,15,254.0,25.0,1.7,13.15,50.5,87.01,47.61
2018,6,13,5,30,395.0,36.0,1.8,13.6,84.0,153.29,107.99
2018,6,13,5,45,485.0,43.0,1.85,14.1,129.0,212.79,160.54
2018,6,13,6,0,575.0,50.0,1.9,14.6,174.0,281.92,220.97
2018,6,13,6,15,632.5,54.5,1.9,15.3,224.5,342.17,273.45
2018,6,13,6,30,690.0,59.0,1.9,16.0,275.0,409.31,329.63
2018,6,13,6,45,729.5,62.5,1.9,16.75,327.5,470.54,379.08
2018,6,13,7,0,769.0,66.0,1.9,17.5,380.0,534.38,428.53
2018,6,13,7,15,797.0,69.0,1.9,18.3,432.5,592.62,471.72
2018,6,13,7,30,825.0,72.0,1.9,19.1,485.0,647.54,510.82
2018,6,13,7,45,846.5,74.5,1.9,19.95,536.0,701.42,545.79
2018,6,13,8,0,868.0,77.0,1.9,20.8,587.0,754.87,579.49
2018,6,13,8,15,883.5,78.5,1.95,21.5,634.5,801.64,608.47
2018,6,13,8,30,899.0,80.0,2.0,22.2,682.0,846.91,635.95
2018,6,13,8,45,911.0,81.5,2.05,22.9,726.0,887.38,659.77
2018,6,13,9,0,923.0,83.0,2.1,23.6,770.0,925.6,681.8
2018,6,13,9,15,930.5,86.0,2.2,24.2,809.0,958.86,701.15
2018,6,13,9,30,938.0,89.0,2.3,24.8,848.0,989.18,718.5
2018,6,13,9,45,943.0,91.5,2.4,25.35,881.0,1013.44,732.06
2018,6,13,10,0,948.0,94.0,2.5,25.9,914.0,1034.37,743.54
2018,6,13,10,15,953.0,95.0,2.65,26.3,941.0,1050.24,752.82
2018,6,13,10,30,958.0,96.0,2.8,26.7,968.0,1062.6,759.97
2018,6,13,10,45,961.5,96.5,2.9,27.1,988.0,1069.31,763.17
2018,6,13,11,0,965.0,97.0,3.0,27.5,1008.0,1072.37,764.2
2018,6,13,11,15,967.0,97.5,3.1,27.75,1020.5,1070.23,762.53
2018,6,13,11,30,969.0,98.0,3.2,28.0,1033.0,1064.41,758.67
2018,6,13,11,45,969.5,98.5,3.35,28.3,1038.5,1053.47,751.93
2018,6,13,12,0,970.0,99.0,3.5,28.6,1044.0,1038.99,742.99
2018,6,13,12,15,969.5,99.0,3.55,28.6,1041.5,1019.62,731.1
2018,6,13,12,30,969.0,99.0,3.6,28.6,1039.0,996.93,717.12
2018,6,13,12,45,967.0,99.0,3.7,28.6,1029.0,969.65,700.48
2018,6,13,13,0,965.0,99.0,3.8,28.6,1019.0,939.31,681.76
2018,6,13,13,15,962.0,98.0,3.85,28.5,1001.5,904.25,659.77
2018,6,13,13,30,959.0,97.0,3.9,28.4,984.0,866.45,635.8
2018,6,13,13,45,954.0,96.5,3.95,28.3,959.5,825.01,609.14
2018,6,13,14,0,949.0,96.0,4.0,28.2,935.0,781.32,580.65
2018,6,13,14,15,942.5,95.0,4.0,27.95,904.0,734.08,549.42
2018,6,13,14,30,936.0,94.0,4.0,27.7,873.0,685.14,514.23
2018,6,13,14,45,927.5,92.5,4.05,27.45,836.0,633.08,475.97
2018,6,13,15,0,919.0,91.0,4.1,27.2,799.0,579.96,435.74
2018,6,13,15,15,908.0,89.5,4.1,27.2,757.0,524.79,392.22
2018,6,13,15,30,897.0,88.0,4.1,27.2,715.0,469.3,347.17
2018,6,13,15,45,882.5,86.0,4.15,26.4,668.5,411.96,300.5
2018,6,13,16,0,868.0,84.0,4.2,25.6,622.0,355.16,252.8
2018,6,13,16,15,849.0,81.0,4.2,25.05,572.0,297.1,203.07
2018,6,13,16,30,830.0,78.0,4.2,24.5,522.0,234.93,150.24
2018,6,13,16,45,805.0,75.5,4.2,23.95,470.5,179.46,104.75
2018,6,13,17,0,780.0,73.0,4.2,23.4,419.0,126.75,66.51
2018,6,13,17,15,746.0,69.0,4.1,22.7,366.5,75.45,39.76
2018,6,13,17,30,712.0,65.0,4.0,22.0,314.0,47.01,35.21
2018,6,13,17,45,663.5,60.0,3.95,21.25,262.5,44.89,33.57
2018,6,13,18,0,615.0,55.0,3.9,20.5,211.0,38.93,28.46
2018,6,13,18,15,542.0,49.0,3.8,19.7,164.0,36.01,25.86
2018,6,13,18,30,469.0,43.0,3.7,18.9,117.0,33.03,23.0
2018,6,13,18,45,353.0,34.0,3.55,18.1,78.5,27.11,17.25
2018,6,13,19,0,237.0,25.0,3.4,17.3,40.0,20.92,7.04
2018,6,13,19,15,125.0,13.5,3.4,16.75,21.0,12.87,0.0
2018,6,13,19,30,13.0,2.0,3.4,16.2,2.0,0.0,0.0
2018,6,13,19,45,6.5,1.0,3.35,15.65,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,14,4,45,54.0,7.0,2.35,11.15,8.5,0.0,0.0
2018,6,14,5,0,108.0,14.0,2.4,11.3,17.0,29.44,0.0
2018,6,14,5,15,248.0,25.5,2.45,11.75,50.5,86.05,47.33
2018,6,14,5,30,388.0,37.0,2.5,12.2,84.0,152.18,107.95
2018,6,14,5,45,480.5,44.0,2.5,12.65,129.5,212.1,161.19
2018,6,14,6,0,573.0,51.0,2.5,13.1,175.0,281.9,222.68
2018,6,14,6,15,632.0,55.5,2.55,13.7,225.5,344.06,277.43
2018,6,14,6,30,691.0,60.0,2.6,14.3,276.0,410.43,333.95
2018,6,14,6,45,732.5,63.5,2.6,14.9,329.0,472.79,385.32
2018,6,14,7,0,774.0,67.0,2.6,15.5,382.0,537.94,436.91
2018,6,14,7,15,802.5,70.0,2.55,16.25,435.0,596.73,481.28
2018,6,14,7,30,831.0,73.0,2.5,17.0,488.0,656.35,524.55
2018,6,14,7,45,852.5,74.5,2.45,17.75,539.0,705.23,556.46
2018,6,14,8,0,874.0,76.0,2.4,18.5,590.0,757.8,590.19
2018,6,14,8,15,890.0,78.0,2.4,19.2,638.0,805.78,620.23
2018,6,14,8,30,906.0,80.0,2.4,19.9,686.0,852.29,648.65
2018,6,14,8,45,918.5,81.0,2.4,20.55,730.5,892.88,672.63
2018,6,14,9,0,931.0,82.0,2.4,21.2,775.0,931.25,694.78
2018,6,14,9,15,941.0,83.0,2.45,21.8,814.5,964.84,714.09
2018,6,14,9,30,951.0,84.0,2.5,22.4,854.0,995.62,731.43
2018,6,14,9,45,960.0,83.5,2.55,23.0,888.0,1020.79,745.05
2018,6,14,10,0,969.0,83.0,2.6,23.6,922.0,1042.77,756.63
2018,6,14,10,15,974.0,84.5,2.65,24.1,949.5,1059.59,765.24
2018,6,14,10,30,979.0,86.0,2.7,24.6,977.0,1072.81,771.66
2018,6,14,10,45,982.5,86.0,2.8,25.1,997.0,1079.25,774.42
2018,6,14,11,0,986.0,86.0,2.9,25.6,1017.0,1081.96,774.98
2018,6,14,11,15,988.0,86.5,3.0,25.9,1030.0,1079.93,773.27
2018,6,14,11,30,990.0,87.0,3.1,26.2,1043.0,1074.15,769.32
2018,6,14,11,45,991.0,87.5,3.2,26.55,1048.5,1063.66,762.33
2018,6,14,12,0,992.0,88.0,3.3,26.9,1054.0,1049.53,753.11
2018,6,14,12,15,990.5,88.5,3.45,26.9,1051.5,1029.47,741.58
2018,6,14,12,30,989.0,89.0,3.6,26.9,1049.0,1006.03,727.81
2018,6,14,12,45,985.5,90.0,3.7,26.95,1038.5,978.01,710.49
2018,6,14,13,0,982.0,91.0,3.8,27.0,1028.0,946.91,691.06
2018,6,14,13,15,979.0,90.5,3.9,26.85,1010.5,911.89,669.41
2018,6,14,13,30,976.0,90.0,4.0,26.7,993.0,874.08,645.67
2018,6,14,13,45,971.0,89.5,4.1,26.55,968.5,832.09,618.8
2018,6,14,14,0,966.0,89.0,4.2,26.4,944.0,787.81,590.0
2018,6,14,14,15,959.5,88.5,4.25,26.1,913.0,740.4,558.77
2018,6,14,14,30,953.0,88.0,4.3,25.8,882.0,691.23,523.49
2018,6,14,14,45,944.5,86.5,4.35,25.5,844.5,638.45,484.39
2018,6,14,15,0,936.0,85.0,4.4,25.2,807.0,584.57,443.24
2018,6,14,15,15,925.5,83.5,4.4,25.2,765.0,528.86,398.86
2018,6,14,15,30,915.0,82.0,4.4,25.2,723.0,472.74,352.85
2018,6,14,15,45,900.5,81.0,4.4,24.4,676.5,415.36,305.57
2018,6,14,16,0,886.0,80.0,4.4,23.6,630.0,358.49,257.24
2018,6,14,16,15,868.0,77.5,4.35,23.1,580.0,300.16,206.63
2018,6,14,16,30,850.0,75.0,4.3,22.6,530.0,243.24,157.27
2018,6,14,16,45,826.5,72.5,4.2,22.1,478.5,181.18,105.99
2018,6,14,17,0,803.0,70.0,4.1,21.6,427.0,127.37,66.44
2018,6,14,17,15,770.5,66.0,4.0,21.0,374.0,74.8,38.54
2018,6,14,17,30,738.0,62.0,3.9,20.4,321.0,44.59,33.34
2018,6,14,17,45,692.0,57.5,3.75,19.8,269.0,42.77,31.93
2018,6,14,18,0,646.0,53.0,3.6,19.2,217.0,40.91,30.36
2018,6,14,18,15,575.5,47.0,3.4,18.45,169.0,34.33,24.54
2018,6,14,18,30,505.0,41.0,3.2,17.7,121.0,31.21,21.57
2018,6,14,18,45,390.5,32.5,3.0,17.0,81.5,25.66,16.15
2018,6,14,19,0,276.0,24.0,2.8,16.3,42.0,19.85,6.83
2018,6,14,19,15,147.0,13.5,2.75,15.85,22.0,12.87,0.0
2018,6,14,19,30,18.0,3.0,2.7,15.4,2.0,0.0,0.0
2018,6,14,19,45,9.0,1.5,2.6,14.95,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,15,4,45,41.5,7.0,2.05,10.65,8.0,0.0,0.0
2018,6,15,5,0,83.0,14.0,2.1,10.8,16.0,25.66,0.0
2018,6,15,5,15,192.5,27.0,2.1,11.2,46.0,75.62,41.77
2018,6,15,5,30,302.0,40.0,2.1,11.6,76.0,132.36,94.58
2018,6,15,5,45,411.0,48.0,2.15,12.0,122.0,193.95,148.06
2018,6,15,6,0,520.0,56.0,2.2,12.4,168.0,267.23,211.77
2018,6,15,6,15,598.0,59.5,2.25,13.0,221.0,333.66,269.58
2018,6,15,6,30,676.0,63.0,2.3,13.6,274.0,406.03,330.75
2018,6,15,6,45,718.5,66.0,2.3,14.15,326.5,467.64,381.52
2018,6,15,7,0,761.0,69.0,2.3,14.7,379.0,532.13,432.66
2018,6,15,7,15,790.0,72.0,2.3,15.35,431.5,590.63,477.16
2018,6,15,7,30,819.0,75.0,2.3,16.0,484.0,650.03,520.72
2018,6,15,7,45,842.0,76.5,2.3,16.65,535.0,699.45,553.75
2018,6,15,8,0,865.0,78.0,2.3,17.3,586.0,752.73,588.64
2018,6,15,8,15,881.5,79.5,2.35,17.95,634.0,800.2,618.94
2018,6,15,8,30,898.0,81.0,2.4,18.6,682.0,846.27,647.76
2018,6,15,8,45,911.5,81.5,2.4,19.25,726.0,886.93,671.98
2018,6,15,9,0,925.0,82.0,2.4,19.9,770.0,925.45,694.42
2018,6,15,9,15,932.5,84.5,2.5,20.45,809.0,958.28,713.99
2018,6,15,9,30,940.0,87.0,2.6,21.0,848.0,988.19,731.55
2018,6,15,9,45,945.0,89.5,2.7,21.55,881.0,1012.59,745.45
2018,6,15,10,0,950.0,92.0,2.8,22.1,914.0,1033.66,757.22
2018,6,15,10,15,955.5,92.5,2.95,22.45,941.0,1049.63,766.81
2018,6,15,10,30,961.0,93.0,3.1,22.8,968.0,1062.1,774.22
2018,6,15,10,45,965.0,93.0,3.2,23.15,988.0,1068.94,777.66
2018,6,15,11,0,969.0,93.0,3.3,23.5,1008.0,1072.13,778.88
2018,6,15,11,15,971.5,93.5,3.4,23.7,1021.0,1070.63,777.67
2018,6,15,11,30,974.0,94.0,3.5,23.9,1034.0,1065.43,774.2
2018,6,15,11,45,974.5,94.5,3.6,24.1,1039.5,1054.59,767.2
2018,6,15,12,0,975.0,95.0,3.7,24.3,1045.0,1040.19,757.98
2018,6,15,12,15,971.0,97.5,3.8,24.3,1041.5,1020.0,745.62
2018,6,15,12,30,967.0,100.0,3.9,24.3,1038.0,996.57,731.13
2018,6,15,12,45,961.5,101.5,4.0,24.3,1026.5,967.72,713.01
2018,6,15,13,0,956.0,103.0,4.1,24.3,1015.0,935.98,692.87
2018,6,15,13,15,952.0,103.0,4.2,24.15,997.5,901.38,671.03
2018,6,15,13,30,948.0,103.0,4.3,24.0,980.0,864.12,647.16
2018,6,15,13,45,942.5,102.5,4.35,23.85,955.5,822.77,619.99
2018,6,15,14,0,937.0,102.0,4.4,23.7,931.0,779.23,591.01
2018,6,15,14,15,930.5,101.0,4.45,23.4,900.5,732.56,559.58
2018,6,15,14,30,924.0,100.0,4.5,23.1,870.0,684.2,524.36
2018,6,15,14,45,914.5,98.5,4.55,22.85,833.0,632.15,485.29
2018,6,15,15,0,905.0,97.0,4.6,22.6,796.0,579.16,444.31
2018,6,15,15,15,893.5,95.0,4.6,22.6,753.5,524.04,399.92
2018,6,15,15,30,882.0,93.0,4.6,22.6,711.0,468.66,354.06
2018,6,15,15,45,867.0,90.5,4.75,21.7,664.5,411.51,306.92
2018,6,15,16,0,852.0,88.0,4.9,20.8,618.0,354.97,258.68
2018,6,15,16,15,833.5,85.0,4.9,20.15,568.5,292.61,204.61
2018,6,15,16,30,815.0,82.0,4.9,19.5,519.0,236.77,155.69
2018,6,15,16,45,790.5,78.5,4.9,18.9,468.0,181.38,109.22
2018,6,15,17,0,766.0,75.0,4.9,18.3,417.0,128.71,69.88
2018,6,15,17,15,733.0,71.0,4.8,17.6,365.0,78.21,42.45
2018,6,15,17,30,700.0,67.0,4.7,16.9,313.0,48.54,37.32
2018,6,15,17,45,654.5,61.5,4.6,16.2,262.5,41.92,31.67
2018,6,15,18,0,609.0,56.0,4.5,15.5,212.0,39.63,29.71
2018,6,15,18,15,540.0,49.5,4.3,14.95,165.0,36.33,26.7
2018,6,15,18,30,471.0,43.0,4.1,14.4,118.0,32.91,23.39
2018,6,15,18,45,360.0,34.5,3.95,13.8,80.0,27.46,17.97
2018,6,15,19,0,249.0,26.0,3.8,13.2,42.0,21.81,8.59
2018,6,15,19,15,131.5,14.0,3.7,12.9,22.0,13.34,0.0
2018,6,15,19,30,14.0,2.0,3.6,12.6,2.0,0.0,0.0
2018,6,15,19,45,7.0,1.0,3.5,12.3,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,4,45,48.5,7.0,2.4,9.45,8.5,0.0,0.0
2018,6,16,5,0,97.0,14.0,2.4,9.5,17.0,27.68,0.0
2018,6,16,5,15,232.0,26.5,2.4,9.7,50.0,83.24,45.94
2018,6,16,5,30,367.0,39.0,2.4,9.9,83.0,148.07,106.02
2018,6,16,5,45,434.0,47.5,2.4,10.15,123.5,200.39,153.88
2018,6,16,6,0,501.0,56.0,2.4,10.4,164.0,259.78,207.53
2018,6,16,6,15,443.0,76.5,2.4,10.8,190.5,282.67,231.12
2018,6,16,6,30,385.0,97.0,2.4,11.2,217.0,301.58,249.24
2018,6,16,6,45,418.5,109.5,2.4,11.6,261.5,353.46,292.87
2018,6,16,7,0,452.0,122.0,2.4,12.0,306.0,407.99,337.23
2018,6,16,7,15,473.5,133.5,2.4,12.55,349.0,456.22,375.04
2018,6,16,7,30,495.0,145.0,2.4,13.1,392.0,505.37,412.48
2018,6,16,7,45,544.0,148.0,2.4,13.7,445.5,570.62,461.48
2018,6,16,8,0,593.0,151.0,2.4,14.3,499.0,634.04,507.74
2018,6,16,8,15,665.5,141.0,2.45,14.85,562.0,704.02,558.26
2018,6,16,8,30,738.0,131.0,2.5,15.4,625.0,776.74,607.86
2018,6,16,8,45,831.5,108.5,2.55,16.0,699.5,853.4,658.82
2018,6,16,9,0,925.0,86.0,2.6,16.6,774.0,929.52,708.06
2018,6,16,9,15,934.5,87.0,2.7,17.1,813.0,962.53,727.81
2018,6,16,9,30,944.0,88.0,2.8,17.6,852.0,992.74,745.97
2018,6,16,9,45,951.0,89.0,2.85,18.1,885.5,1017.54,760.02
2018,6,16,10,0,958.0,90.0,2.9,18.6,919.0,1039.09,771.95
2018,6,16,10,15,962.0,91.5,3.0,18.95,945.5,1054.81,781.01
2018,6,16,10,30,966.0,93.0,3.1,19.3,972.0,1066.95,787.85
2018,6,16,10,45,969.5,93.5,3.15,19.65,992.0,1073.89,790.96
2018,6,16,11,0,973.0,94.0,3.2,20.0,1012.0,1077.13,791.82
2018,6,16,11,15,975.0,94.5,3.3,20.15,1025.0,1075.16,790.48
2018,6,16,11,30,977.0,95.0,3.4,20.3,1038.0,1069.48,786.86
2018,6,16,11,45,977.5,95.0,3.45,20.5,1043.0,1058.16,779.09
2018,6,16,12,0,978.0,95.0,3.5,20.7,1048.0,1043.27,769.12
2018,6,16,12,15,973.5,97.0,3.55,20.7,1044.0,1022.12,755.68
2018,6,16,12,30,969.0,99.0,3.6,20.7,1040.0,997.74,740.15
2018,6,16,12,45,963.5,102.0,3.65,20.75,1029.5,970.33,722.44
2018,6,16,13,0,958.0,105.0,3.7,20.8,1019.0,940.0,702.72
2018,6,16,13,15,954.5,104.0,3.75,20.75,1001.5,904.85,679.89
2018,6,16,13,30,951.0,103.0,3.8,20.7,984.0,867.03,655.06
2018,6,16,13,45,946.0,102.5,3.85,20.65,959.5,825.99,627.78
2018,6,16,14,0,941.0,102.0,3.9,20.6,935.0,782.72,598.64
2018,6,16,14,15,934.5,100.5,3.95,20.45,904.0,735.47,566.35
2018,6,16,14,30,928.0,99.0,4.0,20.3,873.0,686.52,530.14
2018,6,16,14,45,919.0,97.5,4.05,20.1,836.0,634.62,490.83
2018,6,16,15,0,910.0,96.0,4.1,19.9,799.0,581.71,449.58
2018,6,16,15,15,898.5,94.5,4.1,19.9,757.0,526.8,405.12
2018,6,16,15,30,887.0,93.0,4.1,19.9,715.0,471.62,359.15
2018,6,16,15,45,871.5,91.0,4.15,19.3,668.5,414.44,311.18
2018,6,16,16,0,856.0,89.0,4.2,18.7,622.0,357.91,262.34
2018,6,16,16,15,835.5,86.5,4.25,18.25,572.0,295.22,207.78
2018,6,16,16,30,815.0,84.0,4.3,17.8,522.0,239.24,158.54
2018,6,16,16,45,789.0,81.0,4.3,17.4,470.5,184.02,111.96
2018,6,16,17,0,763.0,78.0,4.3,17.0,419.0,131.67,72.65
2018,6,16,17,15,728.5,74.0,4.3,16.45,367.0,81.27,44.95
2018,6,16,17,30,694.0,70.0,4.3,15.9,315.0,46.24,35.45
2018,6,16,17,45,643.5,65.5,4.25,15.4,264.0,44.96,34.48
2018,6,16,18,0,593.0,61.0,4.2,14.9,213.0,43.66,33.38
2018,6,16,18,15,516.5,54.0,4.1,14.4,165.5,40.13,30.15
2018,6,16,18,30,440.0,47.0,4.0,13.9,118.0,36.48,26.6
2018,6,16,18,45,322.5,37.5,3.9,13.4,80.0,30.28,20.45
2018,6,16,19,0,205.0,28.0,3.8,12.9,42.0,22.27,9.24
2018,6,16,19,15,107.5,15.0,3.8,12.7,22.0,14.3,0.0
2018,6,16,19,30,10.0,2.0,3.8,12.5,2.0,0.0,0.0
2018,6,16,19,45,5.0,1.0,3.75,12.3,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,6,17,4,45,46.5,7.0,1.25,9.85,8.5,0.0,0.0
2018,6,17,5,0,93.0,14.0,1.2,9.9,17.0,27.03,0.0
2018,6,17,5,15,226.0,26.5,1.2,10.2,49.5,81.75,44.77
2018,6,17,5,30,359.0,39.0,1.2,10.5,82.0,145.69,103.8
2018,6,17,5,45,445.5,47.0,1.2,10.75,125.5,203.15,154.89
2018,6,17,6,0,532.0,55.0,1.2,11.0,169.0,269.81,213.57
2018,6,17,6,15,596.0,60.5,1.2,11.45,220.0,333.04,268.65
2018,6,17,6,30,660.0,66.0,1.2,11.9,271.0,402.28,326.83
2018,6,17,6,45,701.0,69.0,1.25,12.4,322.5,460.66,374.74
2018,6,17,7,0,742.0,72.0,1.3,12.9,374.0,523.43,424.31
2018,6,17,7,15,770.0,76.0,1.35,13.45,426.0,581.56,468.42
2018,6,17,7,30,798.0,80.0,1.4,14.0,478.0,640.54,511.66
2018,6,17,7,45,819.5,82.5,1.4,14.55,528.0,693.63,547.46
2018,6,17,8,0,841.0,85.0,1.4,15.1,578.0,741.43,578.14
2018,6,17,8,15,857.0,87.0,1.5,15.7,625.5,788.16,608.39
2018,6,17,8,30,873.0,89.0,1.6,16.3,673.0,833.51,637.24
2018,6,17,8,45,885.5,91.0,1.7,16.85,716.5,874.17,662.64
2018,6,17,9,0,898.0,93.0,1.8,17.4,760.0,912.71,686.37
2018,6,17,9,15,907.0,94.5,1.9,17.8,798.5,945.1,706.23
2018,6,17,9,30,916.0,96.0,2.0,18.2,837.0,974.74,724.24
2018,6,17,9,45,923.5,97.5,2.15,18.65,870.5,1000.0,739.81
2018,6,17,10,0,931.0,99.0,2.3,19.1,904.0,1022.12,753.34
2018,6,17,10,15,937.5,99.0,2.4,19.4,931.0,1038.35,762.97
2018,6,17,10,30,944.0,99.0,2.5,19.7,958.0,1051.18,770.51
2018,6,17,10,45,948.0,100.0,2.6,20.0,978.5,1059.04,774.96
2018,6,17,11,0,952.0,101.0,2.7,20.3,999.0,1063.27,777.2
2018,6,17,11,15,954.5,101.0,2.85,20.5,1012.0,1061.33,776.38
2018,6,17,11,30,957.0,101.0,3.0,20.7,1025.0,1055.76,773.3
2018,6,17,11,45,957.5,101.5,3.1,20.85,1030.0,1045.14,766.68
2018,6,17,12,0,958.0,102.0,3.2,21.0,1035.0,1031.01,757.87
2018,6,17,12,15,956.0,102.5,3.3,21.1,1032.0,1011.1,745.44
2018,6,17,12,30,954.0,103.0,3.4,21.2,1029.0,987.98,730.9
2018,6,17,12,45,950.0,104.0,3.5,21.25,1018.5,960.4,713.48
2018,6,17,13,0,946.0,105.0,3.6,21.3,1008.0,929.91,694.01
2018,6,17,13,15,943.0,104.0,3.65,21.25,991.0,895.62,671.78
2018,6,17,13,30,940.0,103.0,3.7,21.2,974.0,858.65,647.56
2018,6,17,13,45,936.0,102.0,3.7,21.15,950.5,818.38,620.61
2018,6,17,14,0,932.0,101.0,3.7,21.1,927.0,775.83,591.83
2018,6,17,14,15,925.5,100.0,3.75,20.95,896.5,729.46,560.28
2018,6,17,14,30,919.0,99.0,3.8,20.8,866.0,681.42,524.85
2018,6,17,14,45,911.0,97.0,3.8,20.7,829.5,630.13,485.82
2018,6,17,15,0,903.0,95.0,3.8,20.6,793.0,577.75,444.89
2018,6,17,15,15,892.0,93.0,3.8,20.6,751.5,523.05,400.83
2018,6,17,15,30,881.0,91.0,3.8,20.6,710.0,468.04,355.24
2018,6,17,15,45,867.0,88.5,3.8,20.1,664.0,411.38,307.72
2018,6,17,16,0,853.0,86.0,3.8,19.6,618.0,355.21,259.24
2018,6,17,16,15,834.0,83.5,3.75,19.3,569.0,298.43,209.34
2018,6,17,16,30,815.0,81.0,3.7,19.0,520.0,237.54,156.34
2018,6,17,16,45,790.5,78.0,3.7,18.65,469.0,182.56,110.1
2018,6,17,17,0,766.0,75.0,3.7,18.3,418.0,130.27,70.85
2018,6,17,17,15,732.5,71.0,3.6,17.85,366.0,79.7,42.93
2018,6,17,17,30,699.0,67.0,3.5,17.4,314.0,48.44,37.16
2018,6,17,17,45,651.5,62.0,3.45,16.95,263.5,42.21,31.83
2018,6,17,18,0,604.0,57.0,3.4,16.5,213.0,40.34,30.23
2018,6,17,18,15,532.5,51.0,3.3,15.9,166.0,37.5,27.65
2018,6,17,18,30,461.0,45.0,3.2,15.3,119.0,34.61,24.81
2018,6,17,18,45,349.5,35.5,3.05,14.75,80.5,28.3,18.66
2018,6,17,19,0,238.0,26.0,2.9,14.2,42.0,21.67,9.04
2018,6,17,19,15,126.0,14.0,2.85,13.8,22.0,13.34,0.0
2018,6,17,19,30,14.0,2.0,2.8,13.4,2.0,0.0,0.0
2018,6,17,19,45,7.0,1.0,2.7,13.05,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,18,4,45,52.0,6.5,0.85,11.1,8.0,0.0,0.0
2018,6,18,5,0,104.0,13.0,0.9,11.3,16.0,27.62,0.0
2018,6,18,5,15,236.5,25.0,0.9,11.75,48.5,82.23,44.18
2018,6,18,5,30,369.0,37.0,0.9,12.2,81.0,146.04,102.94
2018,6,18,5,45,457.0,44.5,0.9,12.65,125.0,203.77,153.73
2018,6,18,6,0,545.0,52.0,0.9,13.1,169.0,270.92,212.06
2018,6,18,6,15,602.0,57.5,0.95,13.75,218.5,331.74,264.62
2018,6,18,6,30,659.0,63.0,1.0,14.4,268.0,397.86,319.65
2018,6,18,6,45,699.0,67.0,1.0,15.05,319.5,456.87,367.01
2018,6,18,7,0,739.0,71.0,1.0,15.7,371.0,520.03,415.57
2018,6,18,7,15,766.5,74.5,1.1,16.6,422.5,577.12,457.98
2018,6,18,7,30,794.0,78.0,1.2,17.5,474.0,635.02,499.52
2018,6,18,7,45,797.0,86.0,1.35,18.35,518.5,680.95,530.34
2018,6,18,8,0,800.0,94.0,1.5,19.2,563.0,724.96,558.86
2018,6,18,8,15,815.0,98.5,1.6,19.8,610.0,772.5,589.46
2018,6,18,8,30,830.0,103.0,1.7,20.4,657.0,818.66,618.58
2018,6,18,8,45,793.5,127.0,1.8,21.0,685.0,840.12,630.63
2018,6,18,9,0,757.0,151.0,1.9,21.6,713.0,855.86,639.07
2018,6,18,9,15,823.5,129.0,2.05,22.0,769.5,912.52,675.82
2018,6,18,9,30,890.0,107.0,2.2,22.4,826.0,961.81,706.86
2018,6,18,9,45,901.0,106.5,2.3,22.75,860.0,987.76,722.16
2018,6,18,10,0,912.0,106.0,2.4,23.1,894.0,1010.78,735.79
2018,6,18,10,15,905.0,115.0,2.45,23.35,917.5,1022.86,742.2
2018,6,18,10,30,898.0,124.0,2.5,23.6,941.0,1031.13,746.37
2018,6,18,10,45,914.5,117.0,2.6,23.85,964.5,1042.93,753.46
2018,6,18,11,0,931.0,110.0,2.7,24.1,988.0,1051.41,758.47
2018,6,18,11,15,933.5,110.5,2.8,24.3,1001.0,1049.99,757.43
2018,6,18,11,30,936.0,111.0,2.9,24.5,1014.0,1045.02,754.3
2018,6,18,11,45,937.0,110.5,3.0,24.65,1019.0,1034.06,747.57
2018,6,18,12,0,938.0,110.0,3.1,24.8,1024.0,1019.69,738.73
2018,6,18,12,15,940.5,107.5,3.2,24.9,1022.5,1001.48,727.59
2018,6,18,12,30,943.0,105.0,3.3,25.0,1021.0,980.0,714.32
2018,6,18,12,45,946.0,101.5,3.4,25.05,1012.5,954.77,698.7
2018,6,18,13,0,949.0,98.0,3.5,25.1,1004.0,926.33,680.88
2018,6,18,13,15,946.0,97.5,3.6,25.1,987.5,892.5,659.47
2018,6,18,13,30,943.0,97.0,3.7,25.1,971.0,855.98,636.05
2018,6,18,13,45,938.5,96.0,3.8,25.05,947.0,815.3,609.65
2018,6,18,14,0,934.0,95.0,3.9,25.0,923.0,772.37,581.38
2018,6,18,14,15,928.0,94.0,3.95,24.85,893.0,726.35,550.6
2018,6,18,14,30,922.0,93.0,4.0,24.7,863.0,678.59,515.82
2018,6,18,14,45,914.0,91.5,4.05,24.6,827.0,627.68,477.65
2018,6,18,15,0,906.0,90.0,4.1,24.5,791.0,575.67,437.56
2018,6,18,15,15,895.0,88.5,4.1,24.5,749.5,521.32,394.25
2018,6,18,15,30,884.0,87.0,4.1,24.5,708.0,466.65,349.44
2018,6,18,15,45,870.5,84.5,4.1,24.0,662.5,410.07,302.55
2018,6,18,16,0,857.0,82.0,4.1,23.5,617.0,353.94,254.68
2018,6,18,16,15,839.5,79.5,4.1,23.15,568.5,297.39,205.58
2018,6,18,16,30,822.0,77.0,4.1,22.8,520.0,242.18,157.63
2018,6,18,16,45,799.0,74.0,4.1,22.45,469.5,181.38,107.24
2018,6,18,17,0,776.0,71.0,4.1,22.1,419.0,128.76,68.07
2018,6,18,17,15,744.0,67.5,4.0,21.65,367.5,78.06,40.3
2018,6,18,17,30,712.0,64.0,3.9,21.2,316.0,45.97,34.41
2018,6,18,17,45,667.0,59.0,3.8,20.7,265.5,43.81,32.7
2018,6,18,18,0,622.0,54.0,3.7,20.2,215.0,37.92,27.63
2018,6,18,18,15,553.0,48.0,3.45,19.5,168.0,34.95,24.99
2018,6,18,18,30,484.0,42.0,3.2,18.8,121.0,31.88,22.07
2018,6,18,18,45,373.5,33.5,2.9,18.15,82.0,26.37,16.75
2018,6,18,19,0,263.0,25.0,2.6,17.5,43.0,20.62,8.38
2018,6,18,19,15,140.0,13.5,2.5,17.05,22.5,12.87,0.0
2018,6,18,19,30,17.0,2.0,2.4,16.6,2.0,0.0,0.0
2018,6,18,19,45,8.5,1.0,2.35,16.15,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,19,4,45,61.0,7.0,1.4,12.65,8.5,0.0,0.0
2018,6,19,5,0,122.0,14.0,1.5,12.9,17.0,31.11,0.0
2018,6,19,5,15,264.0,24.5,1.55,13.35,50.0,86.99,45.92
2018,6,19,5,30,406.0,35.0,1.6,13.8,83.0,153.26,107.05
2018,6,19,5,45,493.5,41.5,1.65,14.3,127.5,211.6,158.71
2018,6,19,6,0,581.0,48.0,1.7,14.8,172.0,279.29,217.96
2018,6,19,6,15,636.5,52.0,1.7,15.45,221.5,338.34,269.54
2018,6,19,6,30,692.0,56.0,1.7,16.1,271.0,403.9,324.52
2018,6,19,6,45,730.5,59.5,1.75,16.75,323.0,464.54,373.82
2018,6,19,7,0,769.0,63.0,1.8,17.4,375.0,527.73,423.18
2018,6,19,7,15,796.0,66.0,1.8,18.1,427.0,585.29,466.13
2018,6,19,7,30,823.0,69.0,1.8,18.8,479.0,639.58,505.11
2018,6,19,7,45,843.5,71.5,1.8,19.5,529.5,692.71,539.95
2018,6,19,8,0,864.0,74.0,1.8,20.2,580.0,745.38,573.53
2018,6,19,8,15,879.0,76.0,1.8,20.95,627.5,792.29,602.19
2018,6,19,8,30,894.0,78.0,1.8,21.7,675.0,837.71,629.23
2018,6,19,8,45,906.0,79.5,1.8,22.5,718.5,878.2,652.32
2018,6,19,9,0,918.0,81.0,1.8,23.3,762.0,916.49,673.57
2018,6,19,9,15,926.0,82.5,1.85,23.9,800.5,948.65,691.65
2018,6,19,9,30,934.0,84.0,1.9,24.5,839.0,977.97,707.81
2018,6,19,9,45,939.5,86.5,1.9,25.05,872.5,1002.95,720.67
2018,6,19,10,0,945.0,89.0,1.9,25.6,906.0,1024.64,731.44
2018,6,19,10,15,951.0,90.0,2.0,25.95,933.5,1041.81,741.29
2018,6,19,10,30,957.0,91.0,2.1,26.3,961.0,1055.5,749.06
2018,6,19,10,45,961.0,91.5,2.15,26.65,981.5,1063.08,752.52
2018,6,19,11,0,965.0,92.0,2.2,27.0,1002.0,1067.01,753.89
2018,6,19,11,15,967.5,92.0,2.25,27.2,1015.0,1065.24,752.31
2018,6,19,11,30,970.0,92.0,2.3,27.4,1028.0,1059.79,748.62
2018,6,19,11,45,971.0,92.5,2.4,27.6,1034.0,1049.73,742.75
2018,6,19,12,0,972.0,93.0,2.5,27.8,1040.0,1036.11,734.72
2018,6,19,12,15,970.5,93.5,2.6,27.85,1037.5,1016.62,723.46
2018,6,19,12,30,969.0,94.0,2.7,27.9,1035.0,993.84,710.1
2018,6,19,12,45,965.0,95.5,2.8,28.0,1025.0,966.55,693.66
2018,6,19,13,0,961.0,97.0,2.9,28.1,1015.0,936.28,675.19
2018,6,19,13,15,958.0,96.5,3.0,28.0,998.0,902.13,654.54
2018,6,19,13,30,955.0,96.0,3.1,27.9,981.0,865.25,631.86
2018,6,19,13,45,951.0,94.5,3.2,27.8,957.0,824.08,606.01
2018,6,19,14,0,947.0,93.0,3.3,27.7,933.0,780.6,578.23
2018,6,19,14,15,940.5,92.0,3.4,27.45,902.5,733.72,548.01
2018,6,19,14,30,934.0,91.0,3.5,27.2,872.0,685.13,513.85
2018,6,19,14,45,926.5,89.5,3.55,26.95,836.0,633.99,476.47
2018,6,19,15,0,919.0,88.0,3.6,26.7,800.0,581.67,437.04
2018,6,19,15,15,908.0,86.5,3.6,26.7,758.0,526.69,393.87
2018,6,19,15,30,897.0,85.0,3.6,26.7,716.0,471.36,349.15
2018,6,19,15,45,883.5,83.0,3.75,26.05,670.5,414.53,302.99
2018,6,19,16,0,870.0,81.0,3.9,25.4,625.0,358.13,255.63
2018,6,19,16,15,852.0,78.5,3.9,24.95,575.5,300.72,206.32
2018,6,19,16,30,834.0,76.0,3.9,24.5,526.0,244.71,158.12
2018,6,19,16,45,810.0,73.5,3.9,24.05,475.0,183.46,107.73
2018,6,19,17,0,786.0,71.0,3.9,23.6,424.0,130.49,68.53
2018,6,19,17,15,753.0,67.0,3.9,22.95,371.5,78.75,40.1
2018,6,19,17,30,720.0,63.0,3.9,22.3,319.0,45.14,33.53
2018,6,19,17,45,673.0,59.0,3.9,21.65,268.0,43.79,32.55
2018,6,19,18,0,626.0,55.0,3.9,21.0,217.0,38.7,28.2
2018,6,19,18,15,556.0,49.0,3.75,20.15,169.5,35.76,25.62
2018,6,19,18,30,486.0,43.0,3.6,19.3,122.0,32.74,22.77
2018,6,19,18,45,374.0,34.5,3.45,18.45,83.0,27.27,17.5
2018,6,19,19,0,262.0,26.0,3.3,17.6,44.0,21.58,9.22
2018,6,19,19,15,139.0,14.0,3.2,17.1,23.0,13.34,0.0
2018,6,19,19,30,16.0,2.0,3.1,16.6,2.0,0.0,0.0
2018,6,19,19,45,8.0,1.0,3.05,16.1,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,6,20,4,45,67.0,6.5,1.55,11.4,8.5,0.0,0.0
2018,6,20,5,0,134.0,13.0,1.7,11.6,17.0,31.81,0.0
2018,6,20,5,15,283.0,23.5,1.75,12.1,51.0,89.51,46.85
2018,6,20,5,30,432.0,34.0,1.8,12.6,85.0,158.57,110.95
2018,6,20,5,45,519.5,39.5,1.9,13.1,130.0,217.11,163.35
2018,6,20,6,0,607.0,45.0,2.0,13.6,175.0,283.67,222.33
2018,6,20,6,15,661.5,50.0,2.0,14.4,226.0,346.22,277.11
2018,6,20,6,30,716.0,55.0,2.0,15.2,277.0,413.69,333.88
2018,6,20,6,45,754.0,58.0,2.05,16.0,329.5,474.7,383.63
2018,6,20,7,0,792.0,61.0,2.1,16.8,382.0,538.16,433.29
2018,6,20,7,15,819.5,64.0,2.15,17.65,435.0,593.49,474.91
2018,6,20,7,30,847.0,67.0,2.2,18.5,488.0,652.88,517.71
2018,6,20,7,45,867.5,69.5,2.25,19.35,539.5,707.09,553.45
2018,6,20,8,0,888.0,72.0,2.3,20.2,591.0,760.78,587.95
2018,6,20,8,15,903.5,73.5,2.3,20.95,639.5,808.48,617.35
2018,6,20,8,30,919.0,75.0,2.3,21.7,688.0,854.67,645.11
2018,6,20,8,45,930.5,76.5,2.35,22.45,732.5,895.6,669.21
2018,6,20,9,0,942.0,78.0,2.4,23.2,777.0,934.22,691.47
2018,6,20,9,15,947.5,81.0,2.45,23.85,815.5,966.44,709.55
2018,6,20,9,30,953.0,84.0,2.5,24.5,854.0,995.6,725.54
2018,6,20,9,45,955.5,88.0,2.55,25.15,887.0,1019.74,738.22
2018,6,20,10,0,958.0,92.0,2.6,25.8,920.0,1040.4,748.7
2018,6,20,10,15,964.0,92.5,2.7,26.15,947.5,1057.21,758.18
2018,6,20,10,30,970.0,93.0,2.8,26.5,975.0,1070.5,765.54
2018,6,20,10,45,975.0,93.5,2.9,26.85,996.5,1079.17,770.09
2018,6,20,11,0,980.0,94.0,3.0,27.2,1018.0,1084.14,772.45
2018,6,20,11,15,983.0,94.0,3.1,27.35,1032.0,1082.85,771.61
2018,6,20,11,30,986.0,94.0,3.2,27.5,1046.0,1077.83,768.55
2018,6,20,11,45,988.0,94.0,3.35,27.65,1052.5,1068.11,763.05
2018,6,20,12,0,990.0,94.0,3.5,27.8,1059.0,1054.74,755.28
2018,6,20,12,15,989.0,94.0,3.6,27.85,1056.5,1034.96,743.35
2018,6,20,12,30,988.0,94.0,3.7,27.9,1054.0,1011.8,729.26
2018,6,20,12,45,985.0,95.0,3.8,27.9,1044.0,984.51,712.6
2018,6,20,13,0,982.0,96.0,3.9,27.9,1034.0,954.13,693.82
2018,6,20,13,15,979.0,95.5,4.0,27.8,1017.0,919.37,672.29
2018,6,20,13,30,976.0,95.0,4.1,27.7,1000.0,881.8,648.67
2018,6,20,13,45,972.0,94.0,4.2,27.6,976.0,840.36,622.17
2018,6,20,14,0,968.0,93.0,4.3,27.5,952.0,796.53,593.7
2018,6,20,14,15,962.0,92.0,4.35,27.3,921.0,749.13,562.43
2018,6,20,14,30,956.0,91.0,4.4,27.1,890.0,699.9,527.27
2018,6,20,14,45,949.0,89.0,4.4,26.85,853.5,647.59,488.6
2018,6,20,15,0,942.0,87.0,4.4,26.6,817.0,594.01,447.86
2018,6,20,15,15,931.5,85.5,4.4,26.6,775.0,538.12,403.72
2018,6,20,15,30,921.0,84.0,4.4,26.6,733.0,481.79,357.92
2018,6,20,15,45,907.5,82.5,4.45,26.0,686.5,424.1,310.67
2018,6,20,16,0,894.0,81.0,4.5,25.4,640.0,366.79,262.25
2018,6,20,16,15,877.0,78.0,4.45,24.9,590.0,307.89,211.52
2018,6,20,16,30,860.0,75.0,4.4,24.4,540.0,250.26,161.79
2018,6,20,16,45,837.0,72.0,4.35,23.95,487.5,193.17,114.44
2018,6,20,17,0,814.0,69.0,4.3,23.5,435.0,132.43,68.91
2018,6,20,17,15,782.5,65.5,4.25,22.85,382.0,79.52,39.7
2018,6,20,17,30,751.0,62.0,4.2,22.2,329.0,44.4,32.91
2018,6,20,17,45,706.0,57.5,4.1,21.5,277.0,42.57,31.51
2018,6,20,18,0,661.0,53.0,4.0,20.8,225.0,40.69,29.96
2018,6,20,18,15,592.0,47.0,3.8,19.95,176.0,34.12,24.22
2018,6,20,18,30,523.0,41.0,3.6,19.1,127.0,30.98,21.27
2018,6,20,18,45,409.5,33.5,3.45,18.25,87.0,26.33,16.74
2018,6,20,19,0,296.0,26.0,3.3,17.4,47.0,21.56,9.39
2018,6,20,19,15,158.0,14.5,3.2,16.85,24.5,13.82,0.0
2018,6,20,19,30,20.0,3.0,3.1,16.3,2.0,0.0,0.0
2018,6,20,19,45,10.0,1.5,3.05,15.75,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,21,4,45,75.5,7.0,1.8,10.6,9.0,0.0,0.0
2018,6,21,5,0,151.0,14.0,1.9,10.8,18.0,35.11,0.0
2018,6,21,5,15,307.0,23.5,1.9,11.25,52.5,93.95,48.76
2018,6,21,5,30,463.0,33.0,1.9,11.7,87.0,165.09,115.53
2018,6,21,5,45,549.5,39.0,1.95,12.2,133.5,223.87,168.63
2018,6,21,6,0,636.0,45.0,2.0,12.7,180.0,293.84,230.75
2018,6,21,6,15,689.0,49.0,2.0,13.45,231.0,356.19,285.73
2018,6,21,6,30,742.0,53.0,2.0,14.2,282.0,423.23,342.48
2018,6,21,6,45,778.5,56.5,2.05,14.95,335.5,485.33,393.32
2018,6,21,7,0,815.0,60.0,2.1,15.7,389.0,546.43,441.46
2018,6,21,7,15,840.5,62.5,2.15,16.55,442.0,604.34,485.08
2018,6,21,7,30,866.0,65.0,2.2,17.4,495.0,662.79,527.12
2018,6,21,7,45,885.0,67.5,2.25,18.2,546.5,716.79,562.83
2018,6,21,8,0,904.0,70.0,2.3,19.0,598.0,770.09,597.2
2018,6,21,8,15,918.5,71.5,2.35,19.75,646.5,817.65,626.9
2018,6,21,8,30,933.0,73.0,2.4,20.5,695.0,863.58,654.95
2018,6,21,8,45,944.0,74.5,2.45,21.3,739.5,904.59,679.06
2018,6,21,9,0,955.0,76.0,2.5,22.1,784.0,943.21,701.26
2018,6,21,9,15,964.5,77.0,2.6,22.65,824.0,977.29,721.34
2018,6,21,9,30,974.0,78.0,2.7,23.2,864.0,1008.48,739.45
2018,6,21,9,45,982.0,77.5,2.8,23.8,898.0,1033.49,753.34
2018,6,21,10,0,990.0,77.0,2.9,24.4,932.0,1055.21,765.15
2018,6,21,10,15,994.5,78.0,2.95,24.9,959.5,1071.67,773.46
2018,6,21,10,30,999.0,79.0,3.0,25.4,987.0,1084.45,779.54
2018,6,21,10,45,1002.0,79.5,3.05,25.85,1007.5,1091.46,782.24
2018,6,21,11,0,1005.0,80.0,3.1,26.3,1028.0,1094.66,782.68
2018,6,21,11,15,1007.0,80.5,3.15,26.7,1041.5,1093.03,780.39
2018,6,21,11,30,1009.0,81.0,3.2,27.1,1055.0,1087.58,775.84
2018,6,21,11,45,1009.5,81.5,3.25,27.55,1060.5,1076.85,767.96
2018,6,21,12,0,1010.0,82.0,3.3,28.0,1066.0,1062.42,757.88
2018,6,21,12,15,1005.5,85.5,3.35,28.15,1063.5,1042.59,745.37
2018,6,21,12,30,1001.0,89.0,3.4,28.3,1061.0,1019.37,730.76
2018,6,21,12,45,994.5,92.0,3.45,28.45,1050.0,990.61,712.6
2018,6,21,13,0,988.0,95.0,3.5,28.6,1039.0,958.87,692.49
2018,6,21,13,15,985.0,94.5,3.6,28.55,1022.0,923.97,671.06
2018,6,21,13,30,982.0,94.0,3.7,28.5,1005.0,886.24,647.54
2018,6,21,13,45,978.0,93.5,3.75,28.45,981.0,845.08,621.21
2018,6,21,14,0,974.0,93.0,3.8,28.4,957.0,801.51,592.96
2018,6,21,14,15,968.5,91.0,3.85,28.2,926.0,753.31,561.54
2018,6,21,14,30,963.0,89.0,3.9,28.0,895.0,703.25,526.31
2018,6,21,14,45,955.5,87.5,3.95,27.8,858.0,650.79,487.95
2018,6,21,15,0,948.0,86.0,4.0,27.6,821.0,597.1,447.5
2018,6,21,15,15,937.5,84.5,4.0,27.6,778.5,540.92,403.5
2018,6,21,15,30,927.0,83.0,4.0,27.6,736.0,484.29,357.83
2018,6,21,15,45,915.0,80.0,4.05,27.0,689.5,425.6,310.11
2018,6,21,16,0,903.0,77.0,4.1,26.4,643.0,367.13,261.05
2018,6,21,16,15,888.0,75.0,4.05,26.0,594.0,309.16,211.13
2018,6,21,16,30,873.0,73.0,4.0,25.6,545.0,252.19,161.98
2018,6,21,16,45,851.5,69.5,4.0,25.2,492.5,194.22,114.04
2018,6,21,17,0,830.0,66.0,4.0,24.8,440.0,138.46,72.63
2018,6,21,17,15,800.0,62.5,3.85,24.15,387.0,78.59,37.98
2018,6,21,17,30,770.0,59.0,3.7,23.5,334.0,42.03,30.68
2018,6,21,17,45,726.0,55.0,3.55,22.85,281.5,40.5,29.54
2018,6,21,18,0,682.0,51.0,3.4,22.2,229.0,38.94,28.27
2018,6,21,18,15,614.0,45.5,3.1,21.2,179.5,35.95,25.67
2018,6,21,18,30,546.0,40.0,2.8,20.2,130.0,32.91,22.84
2018,6,21,18,45,432.5,32.5,2.55,19.25,89.0,25.39,15.88
2018,6,21,19,0,319.0,25.0,2.3,18.3,48.0,20.53,8.78
2018,6,21,19,15,171.0,14.0,2.25,17.75,25.0,13.34,0.0
2018,6,21,19,30,23.0,3.0,2.2,17.2,2.0,0.0,0.0
2018,6,21,19,45,11.5,1.5,2.15,16.65,1.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
