Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,22,4,45,62.0,7.0,0.85,12.55,8.5,0.0,0.0
2018,6,22,5,0,124.0,14.0,0.8,12.9,17.0,31.12,0.0
2018,6,22,5,15,273.5,24.5,0.85,13.7,50.5,87.83,44.63
2018,6,22,5,30,423.0,35.0,0.9,14.5,84.0,156.54,108.29
2018,6,22,5,45,514.5,42.0,0.9,15.3,130.5,217.45,161.42
2018,6,22,6,0,606.0,49.0,0.9,16.1,177.0,288.19,222.05
2018,6,22,6,15,663.0,53.5,0.9,16.9,228.5,349.62,274.48
2018,6,22,6,30,720.0,58.0,0.9,17.7,280.0,417.85,330.17
2018,6,22,6,45,758.5,62.5,0.9,18.5,334.0,481.1,379.75
2018,6,22,7,0,797.0,67.0,0.9,19.3,388.0,546.86,428.96
2018,6,22,7,15,824.5,70.0,1.05,20.35,441.5,606.15,472.22
2018,6,22,7,30,852.0,73.0,1.2,21.4,495.0,662.09,511.71
2018,6,22,7,45,872.5,75.5,1.3,22.45,547.0,716.53,546.4
2018,6,22,8,0,893.0,78.0,1.4,23.5,599.0,770.43,579.78
2018,6,22,8,15,908.5,80.0,1.5,24.5,648.0,818.92,608.87
2018,6,22,8,30,924.0,82.0,1.6,25.5,697.0,865.88,636.41
2018,6,22,8,45,935.5,84.0,1.75,26.5,742.0,907.56,660.61
2018,6,22,9,0,947.0,86.0,1.9,27.5,787.0,946.91,683.0
2018,6,22,9,15,954.0,89.0,1.95,28.1,827.0,980.66,701.53
2018,6,22,9,30,961.0,92.0,2.0,28.7,867.0,1011.39,718.06
2018,6,22,9,45,965.5,94.5,2.0,29.3,900.5,1035.98,730.09
2018,6,22,10,0,970.0,97.0,2.0,29.9,934.0,1057.16,740.01
2018,6,22,10,15,974.5,98.0,2.05,30.25,961.5,1073.22,748.23
2018,6,22,10,30,979.0,99.0,2.1,30.6,989.0,1085.67,754.39
2018,6,22,10,45,982.5,100.0,2.15,30.9,1010.0,1093.44,757.99
2018,6,22,11,0,986.0,101.0,2.2,31.2,1031.0,1097.46,759.48
2018,6,22,11,15,988.5,101.0,2.25,31.4,1044.0,1095.68,757.92
2018,6,22,11,30,991.0,101.0,2.3,31.6,1057.0,1090.14,754.25
2018,6,22,11,45,991.0,101.5,2.4,31.75,1062.5,1078.93,748.0
2018,6,22,12,0,991.0,102.0,2.5,31.9,1068.0,1064.1,739.61
2018,6,22,12,15,990.0,102.0,2.6,31.95,1065.5,1044.31,728.49
2018,6,22,12,30,989.0,102.0,2.7,32.0,1063.0,1021.15,715.27
2018,6,22,12,45,985.5,103.0,2.8,32.05,1052.5,993.39,699.1
2018,6,22,13,0,982.0,104.0,2.9,32.1,1042.0,962.57,680.9
2018,6,22,13,15,979.0,103.0,3.0,32.0,1024.5,927.37,660.12
2018,6,22,13,30,976.0,102.0,3.1,31.9,1007.0,889.36,637.3
2018,6,22,13,45,971.5,100.5,3.15,31.85,982.5,847.1,610.97
2018,6,22,14,0,967.0,99.0,3.2,31.8,958.0,802.49,582.78
2018,6,22,14,15,960.5,98.0,3.25,31.6,926.5,754.8,552.49
2018,6,22,14,30,954.0,97.0,3.3,31.4,895.0,705.33,518.3
2018,6,22,14,45,945.5,95.5,3.4,31.15,858.0,652.66,480.97
2018,6,22,15,0,937.0,94.0,3.5,30.9,821.0,598.87,441.56
2018,6,22,15,15,926.0,92.5,3.5,30.9,778.5,542.94,398.63
2018,6,22,15,30,915.0,91.0,3.5,30.9,736.0,486.63,354.1
2018,6,22,15,45,900.0,88.5,3.6,30.25,688.5,427.77,307.38
2018,6,22,16,0,885.0,86.0,3.7,29.6,641.0,369.47,259.54
2018,6,22,16,15,866.0,83.5,3.7,29.15,590.5,310.86,210.26
2018,6,22,16,30,847.0,81.0,3.7,28.7,540.0,248.14,157.77
2018,6,22,16,45,822.5,78.0,3.7,28.25,487.5,191.23,111.48
2018,6,22,17,0,798.0,75.0,3.7,27.8,435.0,137.01,71.75
2018,6,22,17,15,764.5,71.5,3.6,27.05,382.0,84.85,43.17
2018,6,22,17,30,731.0,68.0,3.5,26.3,329.0,49.2,36.39
2018,6,22,17,45,683.0,63.0,3.35,25.55,276.5,47.17,34.88
2018,6,22,18,0,635.0,58.0,3.2,24.8,224.0,41.05,29.75
2018,6,22,18,15,562.5,51.5,2.8,23.75,175.0,37.8,26.97
2018,6,22,18,30,490.0,45.0,2.4,22.7,126.0,34.45,23.89
2018,6,22,18,45,374.0,36.5,2.05,21.65,86.0,29.07,18.79
2018,6,22,19,0,258.0,28.0,1.7,20.6,46.0,23.51,10.86
2018,6,22,19,15,136.5,15.0,1.6,20.1,24.0,14.3,0.0
2018,6,22,19,30,15.0,2.0,1.5,19.6,2.0,0.0,0.0
2018,6,22,19,45,7.5,1.0,1.4,19.1,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.65,16.1,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,6,23,4,45,52.5,6.5,0.55,16.45,8.0,0.0,0.0
2018,6,23,5,0,105.0,13.0,0.5,16.6,16.0,27.35,0.0
2018,6,23,5,15,246.0,24.5,0.5,17.25,48.5,81.97,40.36
2018,6,23,5,30,387.0,36.0,0.5,17.9,81.0,147.98,100.94
2018,6,23,5,45,479.5,43.0,0.5,18.55,126.0,207.21,151.57
2018,6,23,6,0,572.0,50.0,0.5,19.2,171.0,276.35,209.71
2018,6,23,6,15,630.0,55.5,0.55,19.95,221.5,338.84,262.01
2018,6,23,6,30,688.0,61.0,0.6,20.7,272.0,405.4,315.62
2018,6,23,6,45,728.5,64.0,0.65,21.5,324.5,466.42,363.01
2018,6,23,7,0,769.0,67.0,0.7,22.3,377.0,530.13,410.45
2018,6,23,7,15,798.0,70.5,0.85,23.3,430.0,589.59,453.44
2018,6,23,7,30,827.0,74.0,1.0,24.3,483.0,649.97,495.61
2018,6,23,7,45,848.5,76.0,1.2,25.3,534.0,699.41,527.8
2018,6,23,8,0,870.0,78.0,1.4,26.3,585.0,752.53,561.59
2018,6,23,8,15,886.0,80.0,1.5,27.05,633.5,800.56,590.84
2018,6,23,8,30,902.0,82.0,1.6,27.8,682.0,847.17,618.66
2018,6,23,8,45,915.0,83.0,1.75,28.6,726.5,888.34,642.96
2018,6,23,9,0,928.0,84.0,1.9,29.4,771.0,927.36,665.61
2018,6,23,9,15,938.5,85.5,2.0,29.8,811.5,962.23,685.96
2018,6,23,9,30,949.0,87.0,2.1,30.2,852.0,994.34,704.49
2018,6,23,9,45,958.0,86.5,2.2,30.65,886.0,1019.86,718.72
2018,6,23,10,0,967.0,86.0,2.3,31.1,920.0,1042.21,731.04
2018,6,23,10,15,972.0,87.0,2.35,31.3,947.5,1058.89,740.11
2018,6,23,10,30,977.0,88.0,2.4,31.5,975.0,1072.0,747.12
2018,6,23,10,45,980.5,88.5,2.5,31.75,995.5,1079.41,751.18
2018,6,23,11,0,984.0,89.0,2.6,32.0,1016.0,1083.1,753.1
2018,6,23,11,15,985.0,89.5,2.65,32.05,1028.5,1080.54,751.42
2018,6,23,11,30,986.0,90.0,2.7,32.1,1041.0,1074.24,747.61
2018,6,23,11,45,986.5,90.0,2.8,32.2,1046.5,1063.25,741.38
2018,6,23,12,0,987.0,90.0,2.9,32.3,1052.0,1048.65,733.0
2018,6,23,12,15,985.5,91.0,3.0,32.25,1050.0,1029.62,722.33
2018,6,23,12,30,984.0,92.0,3.1,32.2,1048.0,1007.21,709.53
2018,6,23,12,45,980.5,93.0,3.15,32.15,1038.0,979.72,693.1
2018,6,23,13,0,977.0,94.0,3.2,32.1,1028.0,949.18,674.68
2018,6,23,13,15,973.0,93.5,3.3,31.95,1010.0,913.86,653.65
2018,6,23,13,30,969.0,93.0,3.4,31.8,992.0,875.83,630.61
2018,6,23,13,45,964.0,92.0,3.5,31.6,967.5,834.0,604.88
2018,6,23,14,0,959.0,91.0,3.6,31.4,943.0,789.87,577.23
2018,6,23,14,15,952.5,90.5,3.65,31.2,912.5,743.07,547.14
2018,6,23,14,30,946.0,90.0,3.7,31.0,882.0,694.5,513.39
2018,6,23,14,45,937.5,88.5,3.75,30.75,845.0,642.29,475.83
2018,6,23,15,0,929.0,87.0,3.8,30.5,808.0,588.97,436.29
2018,6,23,15,15,918.5,85.5,3.8,30.5,766.5,533.78,393.61
2018,6,23,15,30,908.0,84.0,3.8,30.5,725.0,478.17,349.32
2018,6,23,15,45,894.0,82.0,3.8,29.8,678.5,420.59,303.18
2018,6,23,16,0,880.0,80.0,3.8,29.1,632.0,363.45,255.94
2018,6,23,16,15,861.0,78.0,3.75,28.65,582.0,305.61,207.02
2018,6,23,16,30,842.0,76.0,3.7,28.2,532.0,249.25,159.21
2018,6,23,16,45,818.5,73.0,3.65,27.7,480.5,187.16,108.74
2018,6,23,17,0,795.0,70.0,3.6,27.2,429.0,133.27,69.02
2018,6,23,17,15,762.5,66.5,3.45,26.5,376.5,81.32,40.24
2018,6,23,17,30,730.0,63.0,3.3,25.8,324.0,45.06,32.94
2018,6,23,17,45,684.0,58.5,3.15,25.1,272.5,43.28,31.62
2018,6,23,18,0,638.0,54.0,3.0,24.4,221.0,41.44,30.14
2018,6,23,18,15,569.0,48.0,2.75,23.45,173.0,34.83,24.45
2018,6,23,18,30,500.0,42.0,2.5,22.5,125.0,31.74,21.61
2018,6,23,18,45,389.0,34.0,2.25,21.55,85.5,26.68,16.81
2018,6,23,19,0,278.0,26.0,2.0,20.6,46.0,21.44,9.51
2018,6,23,19,15,148.5,14.0,1.85,20.05,24.0,13.34,0.0
2018,6,23,19,30,19.0,2.0,1.7,19.5,2.0,0.0,0.0
2018,6,23,19,45,9.5,1.0,1.6,18.9,1.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.45,17.95,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,24,4,45,49.5,6.5,1.65,13.95,7.5,0.0,0.0
2018,6,24,5,0,99.0,13.0,1.8,14.2,15.0,26.42,0.0
2018,6,24,5,15,224.5,24.5,1.95,14.65,45.5,77.37,37.82
2018,6,24,5,30,350.0,36.0,2.1,15.1,76.0,138.25,95.75
2018,6,24,5,45,432.0,44.5,2.2,15.6,118.5,193.69,144.64
2018,6,24,6,0,514.0,53.0,2.3,16.1,161.0,257.99,200.85
2018,6,24,6,15,569.0,60.0,2.35,16.7,209.5,317.81,252.98
2018,6,24,6,30,624.0,67.0,2.4,17.3,258.0,382.8,307.74
2018,6,24,6,45,661.0,73.0,2.45,17.9,308.5,442.0,356.21
2018,6,24,7,0,698.0,79.0,2.5,18.5,359.0,503.77,404.93
2018,6,24,7,15,725.5,83.5,2.45,19.15,409.5,558.46,446.22
2018,6,24,7,30,753.0,88.0,2.4,19.8,460.0,615.73,487.87
2018,6,24,7,45,774.0,92.0,2.35,20.4,509.5,668.36,524.17
2018,6,24,8,0,795.0,96.0,2.3,21.0,559.0,720.69,558.15
2018,6,24,8,15,811.5,99.5,2.25,21.55,606.0,768.26,588.01
2018,6,24,8,30,828.0,103.0,2.2,22.1,653.0,814.59,616.36
2018,6,24,8,45,840.5,105.5,2.15,22.7,696.0,848.6,635.64
2018,6,24,9,0,853.0,108.0,2.1,23.3,739.0,886.51,657.29
2018,6,24,9,15,864.5,109.5,2.15,23.8,778.0,920.2,676.99
2018,6,24,9,30,876.0,111.0,2.2,24.3,817.0,951.41,694.94
2018,6,24,9,45,885.5,112.0,2.2,24.8,851.0,977.49,708.96
2018,6,24,10,0,895.0,113.0,2.2,25.3,885.0,1000.63,721.06
2018,6,24,10,15,901.5,114.0,2.2,25.75,912.0,1017.7,729.46
2018,6,24,10,30,908.0,115.0,2.2,26.2,939.0,1031.48,735.86
2018,6,24,10,45,913.0,115.5,2.2,26.65,960.0,1039.84,738.96
2018,6,24,11,0,918.0,116.0,2.2,27.1,981.0,1044.73,740.04
2018,6,24,11,15,921.0,116.5,2.25,27.4,994.5,1044.09,738.85
2018,6,24,11,30,924.0,117.0,2.3,27.7,1008.0,1039.93,735.63
2018,6,24,11,45,926.0,117.0,2.35,27.95,1014.5,1030.79,729.58
2018,6,24,12,0,928.0,117.0,2.4,28.2,1021.0,1018.25,721.52
2018,6,24,12,15,927.0,117.5,2.45,28.3,1019.0,1000.0,710.39
2018,6,24,12,30,926.0,118.0,2.5,28.4,1017.0,978.6,697.33
2018,6,24,12,45,922.5,119.0,2.55,28.5,1007.5,952.34,681.18
2018,6,24,13,0,919.0,120.0,2.6,28.6,998.0,923.23,663.16
2018,6,24,13,15,915.5,119.0,2.65,28.55,981.0,889.54,642.46
2018,6,24,13,30,912.0,118.0,2.7,28.5,964.0,853.28,619.92
2018,6,24,13,45,907.0,117.0,2.75,28.45,940.5,813.43,594.77
2018,6,24,14,0,902.0,116.0,2.8,28.4,917.0,771.45,567.89
2018,6,24,14,15,895.0,114.5,2.85,28.25,887.0,725.67,537.82
2018,6,24,14,30,888.0,113.0,2.9,28.1,857.0,678.32,504.48
2018,6,24,14,45,878.5,111.5,2.95,27.9,821.0,628.09,468.24
2018,6,24,15,0,869.0,110.0,3.0,27.7,785.0,576.96,430.22
2018,6,24,15,15,857.0,107.5,3.0,27.7,743.5,523.04,388.54
2018,6,24,15,30,845.0,105.0,3.0,27.7,702.0,468.95,345.5
2018,6,24,15,45,830.0,102.0,3.1,27.1,656.5,409.05,297.88
2018,6,24,16,0,815.0,99.0,3.2,26.5,611.0,353.63,252.06
2018,6,24,16,15,795.0,96.0,3.25,26.05,562.5,297.77,204.84
2018,6,24,16,30,775.0,93.0,3.3,25.6,514.0,243.66,158.88
2018,6,24,16,45,749.5,89.0,3.35,25.1,463.5,189.8,114.8
2018,6,24,17,0,724.0,85.0,3.4,24.6,413.0,138.78,76.98
2018,6,24,17,15,689.5,80.0,3.4,23.9,361.5,84.59,45.07
2018,6,24,17,30,655.0,75.0,3.4,23.2,310.0,49.59,37.22
2018,6,24,17,45,607.0,69.0,3.45,22.45,260.0,47.33,35.5
2018,6,24,18,0,559.0,63.0,3.5,21.7,210.0,44.93,33.54
2018,6,24,18,15,489.5,55.0,3.4,20.85,163.5,40.63,29.78
2018,6,24,18,30,420.0,47.0,3.3,20.0,117.0,36.11,25.63
2018,6,24,18,45,318.5,36.5,3.25,19.2,79.5,28.95,18.92
2018,6,24,19,0,217.0,26.0,3.2,18.4,42.0,21.38,9.66
2018,6,24,19,15,115.0,14.0,3.1,17.85,22.0,13.34,0.0
2018,6,24,19,30,13.0,2.0,3.0,17.3,2.0,0.0,0.0
2018,6,24,19,45,6.5,1.0,2.95,16.75,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,25,4,45,34.5,5.5,1.8,13.1,6.5,0.0,0.0
2018,6,25,5,0,69.0,11.0,1.9,13.2,13.0,20.2,0.0
2018,6,25,5,15,174.5,24.5,2.0,13.6,41.5,66.73,31.97
2018,6,25,5,30,280.0,38.0,2.1,14.0,70.0,121.44,84.7
2018,6,25,5,45,364.0,48.5,2.2,14.35,111.5,176.4,132.74
2018,6,25,6,0,448.0,59.0,2.3,14.7,153.0,239.86,188.09
2018,6,25,6,15,507.5,67.5,2.3,15.2,201.0,299.75,240.22
2018,6,25,6,30,567.0,76.0,2.3,15.7,249.0,365.35,295.61
2018,6,25,6,45,610.0,81.5,2.3,16.2,299.0,424.33,344.14
2018,6,25,7,0,653.0,87.0,2.3,16.7,349.0,486.51,393.51
2018,6,25,7,15,685.0,92.0,2.3,17.2,400.0,544.11,437.68
2018,6,25,7,30,717.0,97.0,2.3,17.7,451.0,603.16,481.46
2018,6,25,7,45,741.5,101.0,2.25,18.25,500.5,654.67,518.01
2018,6,25,8,0,766.0,105.0,2.2,18.8,550.0,708.36,553.5
2018,6,25,8,15,785.5,108.0,2.2,19.4,597.5,756.71,584.49
2018,6,25,8,30,805.0,111.0,2.2,20.0,645.0,804.08,614.19
2018,6,25,8,45,820.5,113.0,2.15,20.6,689.0,845.63,638.89
2018,6,25,9,0,836.0,115.0,2.1,21.2,733.0,885.4,661.95
2018,6,25,9,15,850.0,115.5,2.15,21.75,772.5,913.09,677.69
2018,6,25,9,30,864.0,116.0,2.2,22.3,812.0,945.26,696.41
2018,6,25,9,45,876.5,116.0,2.2,22.9,847.0,972.93,711.35
2018,6,25,10,0,889.0,116.0,2.2,23.5,882.0,997.82,724.41
2018,6,25,10,15,895.5,117.0,2.3,23.95,909.5,1014.84,733.95
2018,6,25,10,30,902.0,118.0,2.4,24.4,937.0,1028.59,741.53
2018,6,25,10,45,907.5,118.5,2.5,24.85,958.0,1037.44,746.09
2018,6,25,11,0,913.0,119.0,2.6,25.3,979.0,1042.84,748.58
2018,6,25,11,15,916.5,119.0,2.7,25.55,992.5,1042.23,747.95
2018,6,25,11,30,920.0,119.0,2.8,25.8,1006.0,1038.12,745.24
2018,6,25,11,45,922.0,119.0,2.95,26.05,1012.5,1029.06,739.92
2018,6,25,12,0,924.0,119.0,3.1,26.3,1019.0,1016.6,732.45
2018,6,25,12,15,928.0,116.5,3.2,26.4,1019.0,1000.32,722.59
2018,6,25,12,30,932.0,114.0,3.3,26.5,1019.0,980.75,710.6
2018,6,25,12,45,936.0,109.5,3.45,26.6,1011.5,956.01,695.57
2018,6,25,13,0,940.0,105.0,3.6,26.7,1004.0,928.05,678.31
2018,6,25,13,15,937.0,105.0,3.65,26.65,988.0,895.2,657.48
2018,6,25,13,30,934.0,105.0,3.7,26.6,972.0,859.66,634.72
2018,6,25,13,45,930.0,103.5,3.8,26.6,948.5,819.42,608.69
2018,6,25,14,0,926.0,102.0,3.9,26.6,925.0,776.91,580.79
2018,6,25,14,15,919.5,101.0,3.9,26.4,895.0,731.03,550.28
2018,6,25,14,30,913.0,100.0,3.9,26.2,865.0,683.45,515.9
2018,6,25,14,45,905.5,97.5,3.95,26.05,829.0,632.47,478.2
2018,6,25,15,0,898.0,95.0,4.0,25.9,793.0,580.35,438.55
2018,6,25,15,15,887.0,93.5,4.0,25.9,752.0,526.44,396.01
2018,6,25,15,30,876.0,92.0,4.0,25.9,711.0,472.2,351.97
2018,6,25,15,45,863.0,89.5,4.0,25.35,666.0,416.22,306.08
2018,6,25,16,0,850.0,87.0,4.0,24.8,621.0,360.62,259.11
2018,6,25,16,15,833.0,84.0,3.95,24.45,572.5,304.08,210.39
2018,6,25,16,30,816.0,81.0,3.9,24.1,524.0,243.24,158.3
2018,6,25,16,45,793.0,77.5,3.85,23.7,473.5,187.89,112.24
2018,6,25,17,0,770.0,74.0,3.8,23.3,423.0,135.04,72.48
2018,6,25,17,15,739.0,70.0,3.7,22.8,371.5,84.11,43.37
2018,6,25,17,30,708.0,66.0,3.6,22.3,320.0,47.4,35.47
2018,6,25,17,45,663.5,61.0,3.55,21.8,269.5,45.31,33.85
2018,6,25,18,0,619.0,56.0,3.5,21.3,219.0,39.33,28.72
2018,6,25,18,15,552.0,49.5,3.35,20.6,171.5,36.02,25.81
2018,6,25,18,30,485.0,43.0,3.2,19.9,124.0,32.57,22.59
2018,6,25,18,45,379.0,34.5,3.05,19.2,85.0,27.1,17.36
2018,6,25,19,0,273.0,26.0,2.9,18.5,46.0,21.39,9.74
2018,6,25,19,15,146.0,14.0,2.85,18.0,24.0,13.34,0.0
2018,6,25,19,30,19.0,2.0,2.8,17.5,2.0,0.0,0.0
2018,6,25,19,45,9.5,1.0,2.75,17.0,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,26,4,45,45.0,6.0,1.65,11.9,7.0,0.0,0.0
2018,6,26,5,0,90.0,12.0,1.8,12.2,14.0,24.04,0.0
2018,6,26,5,15,207.5,23.5,1.8,12.75,43.0,72.37,33.88
2018,6,26,5,30,325.0,35.0,1.8,13.3,72.0,130.31,90.5
2018,6,26,5,45,437.0,43.0,1.8,13.8,118.5,192.87,144.5
2018,6,26,6,0,549.0,51.0,1.8,14.3,165.0,267.65,208.92
2018,6,26,6,15,628.5,53.5,1.8,15.1,218.5,332.99,265.33
2018,6,26,6,30,708.0,56.0,1.8,15.9,272.0,407.66,327.51
2018,6,26,6,45,748.0,60.0,1.75,16.7,325.5,470.45,378.12
2018,6,26,7,0,788.0,64.0,1.7,17.5,379.0,535.94,428.59
2018,6,26,7,15,816.0,66.5,1.7,18.3,432.0,594.54,472.02
2018,6,26,7,30,844.0,69.0,1.7,19.1,485.0,649.95,511.55
2018,6,26,7,45,864.5,71.5,1.7,19.9,536.5,704.15,546.69
2018,6,26,8,0,885.0,74.0,1.7,20.7,588.0,757.85,580.44
2018,6,26,8,15,900.5,76.0,1.75,21.45,636.5,806.19,610.2
2018,6,26,8,30,916.0,78.0,1.8,22.2,685.0,853.04,638.41
2018,6,26,8,45,927.5,79.5,1.85,22.95,729.5,894.09,662.28
2018,6,26,9,0,939.0,81.0,1.9,23.7,774.0,932.85,684.34
2018,6,26,9,15,946.5,83.5,2.05,24.35,813.5,966.53,704.26
2018,6,26,9,30,954.0,86.0,2.2,25.0,853.0,997.27,722.2
2018,6,26,9,45,959.5,88.0,2.3,25.6,887.0,1022.41,736.09
2018,6,26,10,0,965.0,90.0,2.4,26.2,921.0,1044.22,747.9
2018,6,26,10,15,970.0,91.0,2.5,26.7,948.5,1060.99,756.88
2018,6,26,10,30,975.0,92.0,2.6,27.2,976.0,1074.2,763.72
2018,6,26,10,45,978.5,92.5,2.7,27.7,997.0,1081.72,767.11
2018,6,26,11,0,982.0,93.0,2.8,28.2,1018.0,1085.52,768.32
2018,6,26,11,15,983.5,93.5,2.95,28.4,1031.0,1083.57,767.46
2018,6,26,11,30,985.0,94.0,3.1,28.6,1044.0,1077.88,764.36
2018,6,26,11,45,986.0,94.5,3.25,28.8,1050.0,1067.99,758.68
2018,6,26,12,0,987.0,95.0,3.4,29.0,1056.0,1054.47,750.74
2018,6,26,12,15,987.0,94.5,3.55,29.0,1054.5,1035.48,739.92
2018,6,26,12,30,987.0,94.0,3.7,29.0,1053.0,1013.07,726.88
2018,6,26,12,45,986.0,93.5,3.85,29.0,1044.0,986.43,711.02
2018,6,26,13,0,985.0,93.0,4.0,29.0,1035.0,956.61,692.95
2018,6,26,13,15,982.5,92.5,4.1,28.85,1018.5,922.42,671.98
2018,6,26,13,30,980.0,92.0,4.2,28.7,1002.0,885.38,648.91
2018,6,26,13,45,975.5,91.5,4.25,28.6,978.0,844.08,622.37
2018,6,26,14,0,971.0,91.0,4.3,28.5,954.0,800.4,593.94
2018,6,26,14,15,965.5,90.0,4.35,28.2,924.0,753.39,563.32
2018,6,26,14,30,960.0,89.0,4.4,27.9,894.0,704.48,529.05
2018,6,26,14,45,952.5,87.5,4.4,27.65,857.0,652.25,490.63
2018,6,26,15,0,945.0,86.0,4.4,27.4,820.0,598.77,450.16
2018,6,26,15,15,934.5,84.5,4.4,27.4,778.0,542.79,406.19
2018,6,26,15,30,924.0,83.0,4.4,27.4,736.0,486.35,360.56
2018,6,26,15,45,911.5,81.0,4.4,26.7,690.0,428.48,313.43
2018,6,26,16,0,899.0,79.0,4.4,26.0,644.0,370.86,265.02
2018,6,26,16,15,883.5,76.0,4.35,25.5,594.5,312.07,214.49
2018,6,26,16,30,868.0,73.0,4.3,25.0,545.0,254.36,164.68
2018,6,26,16,45,847.5,70.0,4.25,24.5,493.5,197.14,117.0
2018,6,26,17,0,827.0,67.0,4.2,24.0,442.0,135.93,70.61
2018,6,26,17,15,797.0,64.0,4.1,23.3,389.0,82.57,40.25
2018,6,26,17,30,767.0,61.0,4.0,22.6,336.0,43.52,32.08
2018,6,26,17,45,724.5,56.0,3.9,21.95,283.5,41.24,30.29
2018,6,26,18,0,682.0,51.0,3.8,21.3,231.0,38.84,28.29
2018,6,26,18,15,610.0,46.0,3.6,20.5,181.0,36.3,26.06
2018,6,26,18,30,538.0,41.0,3.4,19.7,131.0,30.87,21.14
2018,6,26,18,45,398.0,33.5,3.2,18.9,88.0,26.17,16.61
2018,6,26,19,0,258.0,26.0,3.0,18.1,45.0,21.37,9.79
2018,6,26,19,15,139.5,14.0,2.95,17.55,23.5,13.34,0.0
2018,6,26,19,30,21.0,2.0,2.9,17.0,2.0,0.0,0.0
2018,6,26,19,45,10.5,1.0,2.85,16.5,1.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,27,4,45,39.5,5.5,2.25,11.1,6.5,0.0,0.0
2018,6,27,5,0,79.0,11.0,2.3,11.2,13.0,21.48,0.0
2018,6,27,5,15,188.5,23.5,2.3,11.6,41.0,67.74,30.81
2018,6,27,5,30,298.0,36.0,2.3,12.0,69.0,124.2,86.77
2018,6,27,5,45,412.5,44.5,2.25,12.35,115.5,186.54,140.74
2018,6,27,6,0,527.0,53.0,2.2,12.7,162.0,261.38,205.65
2018,6,27,6,15,623.0,55.0,2.15,13.35,218.5,333.3,267.79
2018,6,27,6,30,719.0,57.0,2.1,14.0,275.0,413.41,334.95
2018,6,27,6,45,760.0,59.5,2.0,14.7,328.5,475.6,385.7
2018,6,27,7,0,801.0,62.0,1.9,15.4,382.0,540.52,436.37
2018,6,27,7,15,829.0,65.0,1.9,16.2,435.5,596.7,478.6
2018,6,27,7,30,857.0,68.0,1.9,17.0,489.0,656.96,522.12
2018,6,27,7,45,878.5,70.0,1.85,17.8,541.5,711.9,557.72
2018,6,27,8,0,900.0,72.0,1.8,18.6,594.0,766.4,591.92
2018,6,27,8,15,915.5,73.5,1.85,19.35,643.0,814.8,621.94
2018,6,27,8,30,931.0,75.0,1.9,20.1,692.0,861.67,650.38
2018,6,27,8,45,943.0,76.5,1.95,20.9,737.0,903.7,674.95
2018,6,27,9,0,955.0,78.0,2.0,21.7,782.0,943.44,697.67
2018,6,27,9,15,956.5,83.5,2.15,22.25,820.5,975.46,716.87
2018,6,27,9,30,958.0,89.0,2.3,22.8,859.0,1004.13,733.89
2018,6,27,9,45,956.0,95.5,2.45,23.4,891.0,1027.06,747.02
2018,6,27,10,0,954.0,102.0,2.6,24.0,923.0,1046.28,757.82
2018,6,27,10,15,958.5,103.5,2.8,24.35,950.5,1062.88,768.24
2018,6,27,10,30,963.0,105.0,3.0,24.7,978.0,1075.93,776.44
2018,6,27,10,45,966.0,106.5,3.2,25.0,999.0,1083.84,781.56
2018,6,27,11,0,969.0,108.0,3.4,25.3,1020.0,1088.05,784.4
2018,6,27,11,15,970.0,108.5,3.55,25.45,1032.5,1085.5,783.04
2018,6,27,11,30,971.0,109.0,3.7,25.6,1045.0,1079.27,779.44
2018,6,27,11,45,972.0,109.5,3.85,25.75,1051.0,1069.4,773.56
2018,6,27,12,0,973.0,110.0,4.0,25.9,1057.0,1055.95,765.43
2018,6,27,12,15,973.5,109.0,4.1,25.85,1055.5,1037.08,754.07
2018,6,27,12,30,974.0,108.0,4.2,25.8,1054.0,1014.85,740.54
2018,6,27,12,45,973.5,107.0,4.3,25.8,1045.0,988.43,724.07
2018,6,27,13,0,973.0,106.0,4.4,25.8,1036.0,958.85,705.44
2018,6,27,13,15,970.0,105.5,4.45,25.6,1019.5,924.55,683.84
2018,6,27,13,30,967.0,105.0,4.5,25.4,1003.0,887.46,660.14
2018,6,27,13,45,962.5,104.0,4.55,25.25,979.0,846.12,633.39
2018,6,27,14,0,958.0,103.0,4.6,25.1,955.0,802.43,604.71
2018,6,27,14,15,952.0,102.0,4.6,24.85,924.5,755.55,573.38
2018,6,27,14,30,946.0,101.0,4.6,24.6,894.0,706.84,538.13
2018,6,27,14,45,938.5,98.5,4.6,24.3,857.0,654.3,499.09
2018,6,27,15,0,931.0,96.0,4.6,24.0,820.0,600.55,457.99
2018,6,27,15,15,919.5,94.5,4.6,24.0,777.5,544.69,413.52
2018,6,27,15,30,908.0,93.0,4.6,24.0,735.0,488.49,367.5
2018,6,27,15,45,895.5,90.0,4.65,23.25,688.5,430.52,319.87
2018,6,27,16,0,883.0,87.0,4.7,22.5,642.0,372.83,270.91
2018,6,27,16,15,867.5,83.5,4.7,21.9,592.5,314.41,220.14
2018,6,27,16,30,852.0,80.0,4.7,21.3,543.0,257.08,170.06
2018,6,27,16,45,830.0,76.5,4.7,20.75,491.0,194.19,117.25
2018,6,27,17,0,808.0,73.0,4.7,20.2,439.0,139.26,75.21
2018,6,27,17,15,777.5,68.5,4.65,19.45,386.0,85.7,43.87
2018,6,27,17,30,747.0,64.0,4.6,18.7,333.0,45.86,34.68
2018,6,27,17,45,704.0,59.5,4.55,17.95,281.0,44.12,33.36
2018,6,27,18,0,661.0,55.0,4.5,17.2,229.0,42.32,31.88
2018,6,27,18,15,594.0,49.0,4.35,16.5,180.0,35.65,25.96
2018,6,27,18,30,527.0,43.0,4.2,15.8,131.0,32.6,23.05
2018,6,27,18,45,416.5,35.0,4.1,15.1,90.0,27.58,18.13
2018,6,27,19,0,306.0,27.0,4.0,14.4,49.0,22.4,10.79
2018,6,27,19,15,164.0,15.0,3.95,14.0,26.0,14.3,0.0
2018,6,27,19,30,22.0,3.0,3.9,13.6,3.0,0.0,0.0
2018,6,27,19,45,11.0,1.5,3.8,13.2,1.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,28,4,45,34.5,6.0,3.1,11.05,6.5,0.0,0.0
2018,6,28,5,0,69.0,12.0,3.2,11.2,13.0,20.98,0.0
2018,6,28,5,15,199.5,24.0,3.3,11.6,43.0,70.51,31.13
2018,6,28,5,30,330.0,36.0,3.4,12.0,73.0,131.89,91.88
2018,6,28,5,45,436.5,43.0,3.5,12.45,117.5,191.93,144.71
2018,6,28,6,0,543.0,50.0,3.6,12.9,162.0,263.43,207.58
2018,6,28,6,15,603.0,55.0,3.65,13.45,211.5,324.46,262.04
2018,6,28,6,30,663.0,60.0,3.7,14.0,261.0,389.8,318.63
2018,6,28,6,45,703.5,64.0,3.7,14.55,312.5,450.6,369.81
2018,6,28,7,0,744.0,68.0,3.7,15.1,364.0,514.19,421.39
2018,6,28,7,15,772.5,71.0,3.7,15.65,415.5,571.63,466.4
2018,6,28,7,30,801.0,74.0,3.7,16.2,467.0,630.0,510.63
2018,6,28,7,45,822.5,76.0,3.65,16.75,517.0,678.43,544.45
2018,6,28,8,0,844.0,78.0,3.6,17.3,567.0,730.61,579.72
2018,6,28,8,15,860.0,81.0,3.65,17.85,615.0,778.94,611.82
2018,6,28,8,30,876.0,84.0,3.7,18.4,663.0,825.92,642.41
2018,6,28,8,45,889.5,85.0,3.7,18.95,707.0,866.86,668.02
2018,6,28,9,0,903.0,86.0,3.7,19.5,751.0,905.77,691.88
2018,6,28,9,15,913.5,87.0,3.8,19.95,790.5,939.64,712.86
2018,6,28,9,30,924.0,88.0,3.9,20.4,830.0,970.86,731.93
2018,6,28,9,45,933.0,88.5,3.95,20.8,864.5,997.22,747.48
2018,6,28,10,0,942.0,89.0,4.0,21.2,899.0,1020.5,760.96
2018,6,28,10,15,948.0,90.5,4.05,21.5,927.5,1038.63,771.33
2018,6,28,10,30,954.0,92.0,4.1,21.8,956.0,1053.29,779.49
2018,6,28,10,45,959.0,92.0,4.2,22.1,977.5,1061.79,784.03
2018,6,28,11,0,964.0,92.0,4.3,22.4,999.0,1066.67,786.32
2018,6,28,11,15,967.0,92.0,4.35,22.55,1013.0,1065.87,785.14
2018,6,28,11,30,970.0,92.0,4.4,22.7,1027.0,1061.39,781.69
2018,6,28,11,45,971.0,93.0,4.45,22.85,1033.5,1052.27,775.32
2018,6,28,12,0,972.0,94.0,4.5,23.0,1040.0,1039.57,766.68
2018,6,28,12,15,972.0,93.5,4.6,23.1,1038.5,1020.93,755.01
2018,6,28,12,30,972.0,93.0,4.7,23.2,1037.0,998.93,741.1
2018,6,28,12,45,970.0,93.0,4.8,23.25,1027.5,972.31,724.19
2018,6,28,13,0,968.0,93.0,4.9,23.3,1018.0,942.6,705.09
2018,6,28,13,15,965.5,92.0,4.95,23.25,1001.5,908.54,682.81
2018,6,28,13,30,963.0,91.0,5.0,23.2,985.0,871.67,658.44
2018,6,28,13,45,959.0,90.0,5.1,23.1,961.5,830.98,631.59
2018,6,28,14,0,955.0,89.0,5.2,23.0,938.0,787.92,602.72
2018,6,28,14,15,949.0,88.0,5.2,22.8,908.0,741.29,570.7
2018,6,28,14,30,943.0,87.0,5.2,22.6,878.0,692.84,535.19
2018,6,28,14,45,935.0,85.5,5.2,22.45,841.5,641.15,495.64
2018,6,28,15,0,927.0,84.0,5.2,22.3,805.0,588.3,454.13
2018,6,28,15,15,917.0,82.5,5.2,22.3,763.5,533.5,409.71
2018,6,28,15,30,907.0,81.0,5.2,22.3,722.0,478.22,363.64
2018,6,28,15,45,894.0,79.0,5.15,21.75,676.5,421.09,315.52
2018,6,28,16,0,881.0,77.0,5.1,21.2,631.0,364.28,266.31
2018,6,28,16,15,864.5,74.5,5.05,20.85,582.0,306.63,215.43
2018,6,28,16,30,848.0,72.0,5.0,20.5,533.0,250.19,165.5
2018,6,28,16,45,825.5,69.5,4.9,20.1,482.0,194.16,117.8
2018,6,28,17,0,803.0,67.0,4.8,19.7,431.0,134.36,71.53
2018,6,28,17,15,772.0,63.0,4.75,19.15,378.5,81.47,40.41
2018,6,28,17,30,741.0,59.0,4.7,18.6,326.0,41.82,31.15
2018,6,28,17,45,696.0,55.0,4.6,18.05,274.5,40.3,29.98
2018,6,28,18,0,651.0,51.0,4.5,17.5,223.0,38.74,28.68
2018,6,28,18,15,582.5,46.0,4.35,16.9,175.0,36.22,26.41
2018,6,28,18,30,514.0,41.0,4.2,16.3,127.0,30.81,21.42
2018,6,28,18,45,401.0,33.5,4.1,15.65,87.0,26.16,16.86
2018,6,28,19,0,288.0,26.0,4.0,15.0,47.0,21.37,10.02
2018,6,28,19,15,154.0,14.0,3.9,14.55,24.5,13.34,0.0
2018,6,28,19,30,20.0,2.0,3.8,14.1,2.0,0.0,0.0
2018,6,28,19,45,10.0,1.0,3.75,13.65,1.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,29,4,45,51.5,6.0,2.1,10.7,7.0,0.0,0.0
2018,6,29,5,0,103.0,12.0,2.1,10.8,14.0,25.59,0.0
2018,6,29,5,15,244.0,22.5,2.05,11.25,44.5,77.31,32.67
2018,6,29,5,30,385.0,33.0,2.0,11.7,75.0,142.32,98.33
2018,6,29,5,45,478.5,40.0,1.95,12.15,119.5,201.12,150.81
2018,6,29,6,0,572.0,47.0,1.9,12.6,164.0,270.06,211.6
2018,6,29,6,15,631.0,52.0,1.75,13.25,214.5,330.81,265.05
2018,6,29,6,30,690.0,57.0,1.6,13.9,265.0,398.64,322.19
2018,6,29,6,45,730.5,60.0,1.5,14.6,317.0,459.63,371.73
2018,6,29,7,0,771.0,63.0,1.4,15.3,369.0,523.38,421.13
2018,6,29,7,15,799.0,66.0,1.4,16.25,421.5,581.78,464.39
2018,6,29,7,30,827.0,69.0,1.4,17.2,474.0,637.04,503.72
2018,6,29,7,45,848.5,71.5,1.35,18.1,525.5,691.29,538.56
2018,6,29,8,0,870.0,74.0,1.3,19.0,577.0,745.18,571.76
2018,6,29,8,15,886.5,75.5,1.45,19.9,625.0,793.27,602.17
2018,6,29,8,30,903.0,77.0,1.6,20.8,673.0,839.99,631.17
2018,6,29,8,45,915.0,78.5,1.7,21.65,717.5,881.19,655.61
2018,6,29,9,0,927.0,80.0,1.8,22.5,762.0,920.17,678.3
2018,6,29,9,15,933.5,83.0,2.0,23.3,801.0,953.33,698.23
2018,6,29,9,30,940.0,86.0,2.2,24.1,840.0,983.54,716.11
2018,6,29,9,45,943.0,89.5,2.45,24.9,873.0,1007.8,730.58
2018,6,29,10,0,946.0,93.0,2.7,25.7,906.0,1028.67,742.79
2018,6,29,10,15,952.0,93.5,2.85,26.15,934.0,1045.79,752.66
2018,6,29,10,30,958.0,94.0,3.0,26.6,962.0,1059.44,760.39
2018,6,29,10,45,962.0,95.0,3.2,27.0,983.0,1068.04,765.58
2018,6,29,11,0,966.0,96.0,3.4,27.4,1004.0,1072.97,768.52
2018,6,29,11,15,968.5,96.0,3.55,27.6,1017.5,1071.66,767.77
2018,6,29,11,30,971.0,96.0,3.7,27.8,1031.0,1066.67,764.78
2018,6,29,11,45,971.0,96.5,3.85,27.95,1036.5,1056.06,758.43
2018,6,29,12,0,971.0,97.0,4.0,28.1,1042.0,1041.89,749.85
2018,6,29,12,15,969.5,97.5,4.1,28.1,1040.0,1022.83,738.27
2018,6,29,12,30,968.0,98.0,4.2,28.1,1038.0,1000.44,724.55
2018,6,29,12,45,965.0,98.5,4.35,28.1,1028.0,973.49,708.07
2018,6,29,13,0,962.0,99.0,4.5,28.1,1018.0,943.49,689.48
2018,6,29,13,15,958.5,98.5,4.5,28.0,1001.5,909.22,667.46
2018,6,29,13,30,955.0,98.0,4.5,27.9,985.0,872.22,643.51
2018,6,29,13,45,951.0,97.0,4.55,27.8,961.5,831.8,617.22
2018,6,29,14,0,947.0,96.0,4.6,27.7,938.0,789.03,589.23
2018,6,29,14,15,940.0,95.0,4.65,27.5,907.0,742.0,558.14
2018,6,29,14,30,933.0,94.0,4.7,27.3,876.0,693.27,523.45
2018,6,29,14,45,924.5,92.5,4.7,27.15,839.5,641.7,485.07
2018,6,29,15,0,916.0,91.0,4.7,27.0,803.0,589.02,444.81
2018,6,29,15,15,905.5,89.0,4.7,27.0,761.5,534.04,401.41
2018,6,29,15,30,895.0,87.0,4.7,27.0,720.0,478.63,356.44
2018,6,29,15,45,882.0,84.5,4.7,26.4,674.5,421.64,309.78
2018,6,29,16,0,869.0,82.0,4.7,25.8,629.0,364.99,261.97
2018,6,29,16,15,852.5,79.0,4.65,25.4,580.0,307.52,212.42
2018,6,29,16,30,836.0,76.0,4.6,25.0,531.0,251.25,163.73
2018,6,29,16,45,813.5,73.0,4.55,24.55,480.0,189.55,112.53
2018,6,29,17,0,791.0,70.0,4.5,24.1,429.0,135.89,71.92
2018,6,29,17,15,760.0,66.5,4.3,23.55,377.0,84.03,41.93
2018,6,29,17,30,729.0,63.0,4.1,23.0,325.0,44.98,33.27
2018,6,29,17,45,686.0,58.0,3.95,22.4,274.0,42.78,31.56
2018,6,29,18,0,643.0,53.0,3.8,21.8,223.0,40.47,29.65
2018,6,29,18,15,577.0,47.0,3.45,21.0,175.0,33.94,23.96
2018,6,29,18,30,511.0,41.0,3.1,20.2,127.0,30.8,21.04
2018,6,29,18,45,403.0,33.0,2.7,19.4,87.0,25.7,16.18
2018,6,29,19,0,295.0,25.0,2.3,18.6,47.0,20.38,9.11
2018,6,29,19,15,158.0,13.5,2.2,18.1,24.5,12.87,0.0
2018,6,29,19,30,21.0,2.0,2.1,17.6,2.0,0.0,0.0
2018,6,29,19,45,10.5,1.0,2.0,17.1,1.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,30,4,45,58.0,6.0,1.05,13.75,7.0,0.0,0.0
2018,6,30,5,0,116.0,12.0,1.1,14.0,14.0,27.26,0.0
2018,6,30,5,15,260.5,21.5,1.3,14.7,44.5,79.07,31.17
2018,6,30,5,30,405.0,31.0,1.5,15.4,75.0,144.84,98.01
2018,6,30,5,45,494.5,37.5,1.65,16.15,119.0,202.76,149.21
2018,6,30,6,0,584.0,44.0,1.8,16.9,163.0,269.06,207.03
2018,6,30,6,15,640.0,49.0,1.65,17.65,213.0,330.71,260.34
2018,6,30,6,30,696.0,54.0,1.5,18.4,263.0,397.52,315.63
2018,6,30,6,45,734.0,57.0,1.4,19.2,314.5,457.45,363.37
2018,6,30,7,0,772.0,60.0,1.3,20.0,366.0,519.91,410.72
2018,6,30,7,15,799.0,63.0,1.1,20.9,418.0,574.11,448.91
2018,6,30,7,30,826.0,66.0,0.9,21.8,470.0,632.39,487.61
2018,6,30,7,45,845.5,69.0,0.75,22.7,520.5,685.79,519.25
2018,6,30,8,0,865.0,72.0,0.6,23.6,571.0,738.67,548.84
2018,6,30,8,15,879.5,74.0,0.7,24.25,618.5,785.61,577.63
2018,6,30,8,30,894.0,76.0,0.8,24.9,666.0,831.05,605.06
2018,6,30,8,45,906.0,77.5,0.95,25.55,710.0,872.0,630.05
2018,6,30,9,0,918.0,79.0,1.1,26.2,754.0,910.77,653.42
2018,6,30,9,15,928.0,80.5,1.15,26.7,794.0,945.29,672.74
2018,6,30,9,30,938.0,82.0,1.2,27.2,834.0,977.08,690.25
2018,6,30,9,45,946.0,82.5,1.3,27.75,868.0,1002.92,704.71
2018,6,30,10,0,954.0,83.0,1.4,28.3,902.0,1025.58,717.26
2018,6,30,10,15,958.5,83.5,1.5,28.65,929.0,1041.47,726.3
2018,6,30,10,30,963.0,84.0,1.6,29.0,956.0,1053.84,733.33
2018,6,30,10,45,966.0,85.0,1.7,29.3,976.5,1061.63,737.83
2018,6,30,11,0,969.0,86.0,1.8,29.6,997.0,1065.73,740.22
2018,6,30,11,15,970.5,86.5,1.95,29.75,1010.0,1064.1,740.35
2018,6,30,11,30,972.0,87.0,2.1,29.9,1023.0,1058.77,738.26
2018,6,30,11,45,973.0,87.0,2.2,30.1,1029.0,1048.78,732.59
2018,6,30,12,0,974.0,87.0,2.3,30.3,1035.0,1035.21,724.77
2018,6,30,12,15,972.0,88.0,2.45,30.3,1033.0,1016.25,714.73
2018,6,30,12,30,970.0,89.0,2.6,30.3,1031.0,993.97,702.51
2018,6,30,12,45,966.0,90.5,2.75,30.3,1021.0,967.14,687.26
2018,6,30,13,0,962.0,92.0,2.9,30.3,1011.0,937.29,669.9
2018,6,30,13,15,958.5,91.5,3.0,30.2,994.5,903.09,649.4
2018,6,30,13,30,955.0,91.0,3.1,30.1,978.0,866.17,626.89
2018,6,30,13,45,950.0,90.5,3.25,30.0,954.0,825.5,601.87
2018,6,30,14,0,945.0,90.0,3.4,29.9,930.0,782.55,574.9
2018,6,30,14,15,939.0,89.5,3.45,29.75,900.5,736.82,545.26
2018,6,30,14,30,933.0,89.0,3.5,29.6,871.0,689.28,512.21
2018,6,30,14,45,924.5,88.0,3.6,29.4,835.0,638.2,475.39
2018,6,30,15,0,916.0,87.0,3.7,29.2,799.0,586.01,436.57
2018,6,30,15,15,906.0,84.5,3.7,29.2,757.5,530.86,393.83
2018,6,30,15,30,896.0,82.0,3.7,29.2,716.0,475.25,349.46
2018,6,30,15,45,881.0,81.0,3.75,28.65,670.5,418.75,303.88
2018,6,30,16,0,866.0,80.0,3.8,28.1,625.0,362.77,257.29
2018,6,30,16,15,847.0,78.0,3.8,27.7,576.0,305.6,208.75
2018,6,30,16,30,828.0,76.0,3.8,27.3,527.0,249.9,161.24
2018,6,30,16,45,804.5,73.0,3.8,26.9,476.0,188.47,110.88
2018,6,30,17,0,781.0,70.0,3.8,26.5,425.0,135.19,70.98
2018,6,30,17,15,749.0,66.5,3.7,25.85,373.0,83.82,41.52
2018,6,30,17,30,717.0,63.0,3.6,25.2,321.0,44.93,32.91
2018,6,30,17,45,671.5,59.0,3.5,24.5,270.5,43.58,31.96
2018,6,30,18,0,626.0,55.0,3.4,23.8,220.0,38.5,27.69
2018,6,30,18,15,558.5,49.0,3.2,22.9,172.5,35.57,25.16
2018,6,30,18,30,491.0,43.0,3.0,22.0,125.0,32.54,22.35
2018,6,30,18,45,382.5,34.5,2.8,21.1,85.5,27.07,17.19
2018,6,30,19,0,274.0,26.0,2.6,20.2,46.0,21.36,9.72
2018,6,30,19,15,146.5,14.0,2.5,19.6,24.0,13.34,0.0
2018,6,30,19,30,19.0,2.0,2.4,19.0,2.0,0.0,0.0
2018,6,30,19,45,9.5,1.0,2.3,18.4,1.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.1,17.45,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,1,4,45,36.5,4.5,1.35,14.7,5.0,0.0,0.0
2018,7,1,5,0,73.0,9.0,1.4,14.9,10.0,18.47,0.0
2018,7,1,5,15,201.0,21.0,1.55,15.4,39.0,66.79,24.42
2018,7,1,5,30,329.0,33.0,1.7,15.9,68.0,127.73,86.53
2018,7,1,5,45,416.5,41.5,1.8,16.4,110.0,183.06,135.05
2018,7,1,6,0,504.0,50.0,1.9,16.9,152.0,248.0,191.4
2018,7,1,6,15,562.5,56.0,1.95,17.5,200.0,307.34,242.99
2018,7,1,6,30,621.0,62.0,2.0,18.1,248.0,372.26,297.59
2018,7,1,6,45,661.0,67.5,2.0,18.75,299.0,432.21,346.38
2018,7,1,7,0,701.0,73.0,2.0,19.4,350.0,493.7,394.52
2018,7,1,7,15,730.0,77.5,2.0,20.1,401.0,551.18,437.71
2018,7,1,7,30,759.0,82.0,2.0,20.8,452.0,609.75,480.1
2018,7,1,7,45,781.0,85.0,2.0,21.5,501.5,662.37,516.03
2018,7,1,8,0,803.0,88.0,2.0,22.2,551.0,714.78,549.81
2018,7,1,8,15,819.5,91.0,2.05,22.8,598.0,762.33,579.95
2018,7,1,8,30,836.0,94.0,2.1,23.4,645.0,803.02,604.87
2018,7,1,8,45,849.5,96.0,2.15,24.0,688.5,843.83,629.57
2018,7,1,9,0,863.0,98.0,2.2,24.6,732.0,882.71,652.63
2018,7,1,9,15,871.0,101.0,2.25,25.15,770.0,915.47,671.53
2018,7,1,9,30,879.0,104.0,2.3,25.7,808.0,945.56,688.57
2018,7,1,9,45,884.0,107.5,2.35,26.2,841.0,970.44,702.31
2018,7,1,10,0,889.0,111.0,2.4,26.7,874.0,992.2,714.06
2018,7,1,10,15,895.5,112.0,2.5,27.1,901.5,1009.56,723.84
2018,7,1,10,30,902.0,113.0,2.6,27.5,929.0,1023.65,731.63
2018,7,1,10,45,905.5,114.5,2.65,27.9,949.5,1031.88,735.32
2018,7,1,11,0,909.0,116.0,2.7,28.3,970.0,1036.61,736.96
2018,7,1,11,15,911.5,116.5,2.8,28.5,983.5,1035.83,736.32
2018,7,1,11,30,914.0,117.0,2.9,28.7,997.0,1031.55,733.62
2018,7,1,11,45,915.0,117.5,3.0,28.85,1003.0,1022.34,728.03
2018,7,1,12,0,916.0,118.0,3.1,29.0,1009.0,1009.75,720.39
2018,7,1,12,15,909.0,122.5,3.2,28.95,1005.5,990.07,708.83
2018,7,1,12,30,902.0,127.0,3.3,28.9,1002.0,967.42,695.38
2018,7,1,12,45,891.5,131.5,3.4,28.85,990.0,938.78,677.97
2018,7,1,13,0,881.0,136.0,3.5,28.8,978.0,907.67,658.84
2018,7,1,13,15,876.0,136.5,3.6,28.6,961.5,875.32,639.1
2018,7,1,13,30,871.0,137.0,3.7,28.4,945.0,840.58,617.53
2018,7,1,13,45,864.5,136.0,3.75,28.25,921.5,801.09,592.16
2018,7,1,14,0,858.0,135.0,3.8,28.1,898.0,759.68,565.21
2018,7,1,14,15,850.0,134.0,3.8,27.8,868.5,715.47,535.1
2018,7,1,14,30,842.0,133.0,3.8,27.5,839.0,669.84,502.54
2018,7,1,14,45,831.0,131.5,3.8,27.25,803.5,619.53,465.73
2018,7,1,15,0,820.0,130.0,3.8,27.0,768.0,569.08,427.79
2018,7,1,15,15,807.0,127.5,3.8,27.0,727.5,516.34,386.7
2018,7,1,15,30,794.0,125.0,3.8,27.0,687.0,463.67,344.53
2018,7,1,15,45,777.5,121.5,3.75,26.3,642.0,409.06,300.61
2018,7,1,16,0,761.0,118.0,3.7,25.6,597.0,355.39,256.17
2018,7,1,16,15,739.5,114.0,3.65,25.15,549.0,296.78,207.0
2018,7,1,16,30,718.0,110.0,3.6,24.7,501.0,243.99,162.2
2018,7,1,16,45,690.5,105.0,3.5,24.25,451.0,191.58,119.2
2018,7,1,17,0,663.0,100.0,3.4,23.8,401.0,142.25,82.22
2018,7,1,17,15,626.5,94.0,3.3,23.25,350.5,94.95,54.38
2018,7,1,17,30,590.0,88.0,3.2,22.7,300.0,59.4,45.73
2018,7,1,17,45,541.0,80.5,3.05,22.1,251.5,56.42,43.41
2018,7,1,18,0,492.0,73.0,2.9,21.5,203.0,53.25,40.78
2018,7,1,18,15,423.0,63.0,2.8,20.85,157.5,47.57,35.81
