Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,18,30,354.0,53.0,2.7,20.2,112.0,40.29,29.22
2018,7,1,18,45,260.5,40.0,2.55,19.55,75.5,30.98,20.63
2018,7,1,19,0,167.0,27.0,2.4,18.9,39.0,21.29,9.71
2018,7,1,19,15,88.0,14.5,2.35,18.5,20.5,13.82,0.0
2018,7,1,19,30,9.0,2.0,2.3,18.1,2.0,0.0,0.0
2018,7,1,19,45,4.5,1.0,2.25,17.65,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,2,4,45,21.5,4.0,1.0,13.7,4.5,0.0,0.0
2018,7,2,5,0,43.0,8.0,1.1,13.9,9.0,13.41,0.0
2018,7,2,5,15,140.5,22.5,1.15,14.35,35.5,55.95,18.9
2018,7,2,5,30,238.0,37.0,1.2,14.8,62.0,108.55,74.3
2018,7,2,5,45,324.0,48.5,1.2,15.25,102.5,160.56,119.32
2018,7,2,6,0,410.0,60.0,1.2,15.7,143.0,224.41,174.06
2018,7,2,6,15,472.5,69.0,1.25,16.45,190.0,283.85,224.9
2018,7,2,6,30,535.0,78.0,1.3,17.2,237.0,349.39,279.24
2018,7,2,6,45,581.5,84.5,1.3,17.9,287.5,409.65,327.67
2018,7,2,7,0,628.0,91.0,1.3,18.6,338.0,473.55,377.09
2018,7,2,7,15,662.5,96.0,1.35,19.35,389.0,531.62,420.48
2018,7,2,7,30,697.0,101.0,1.4,20.1,440.0,591.42,463.65
2018,7,2,7,45,724.0,105.0,1.4,20.85,490.5,646.13,501.33
2018,7,2,8,0,751.0,109.0,1.4,21.6,541.0,698.79,535.39
2018,7,2,8,15,771.5,112.5,1.5,22.2,589.0,748.15,567.1
2018,7,2,8,30,792.0,116.0,1.6,22.8,637.0,796.66,597.71
2018,7,2,8,45,808.0,119.0,1.7,23.4,681.5,839.62,624.13
2018,7,2,9,0,824.0,122.0,1.8,24.0,726.0,880.87,649.12
2018,7,2,9,15,837.0,123.5,1.85,24.45,765.5,915.74,669.53
2018,7,2,9,30,850.0,125.0,1.9,24.9,805.0,940.66,683.4
2018,7,2,9,45,860.0,126.5,2.0,25.35,839.5,967.5,699.14
2018,7,2,10,0,870.0,128.0,2.1,25.8,874.0,991.51,713.01
2018,7,2,10,15,876.5,130.0,2.15,26.25,902.0,1009.56,722.57
2018,7,2,10,30,883.0,132.0,2.2,26.7,930.0,1024.38,730.18
2018,7,2,10,45,887.5,133.5,2.25,27.1,951.5,1033.34,734.37
2018,7,2,11,0,892.0,135.0,2.3,27.5,973.0,1038.88,736.57
2018,7,2,11,15,894.5,136.0,2.4,27.7,986.5,1038.47,736.31
2018,7,2,11,30,897.0,137.0,2.5,27.9,1000.0,1034.6,734.02
2018,7,2,11,45,898.0,138.0,2.55,28.15,1006.5,1025.84,728.11
2018,7,2,12,0,899.0,139.0,2.6,28.4,1013.0,1013.76,720.24
2018,7,2,12,15,897.0,140.0,2.7,28.45,1011.0,995.59,709.63
2018,7,2,12,30,895.0,141.0,2.8,28.5,1009.0,974.4,697.11
2018,7,2,12,45,891.0,142.0,2.9,28.6,999.5,948.46,681.35
2018,7,2,13,0,887.0,143.0,3.0,28.7,990.0,919.79,663.75
2018,7,2,13,15,882.0,143.0,3.05,28.6,973.5,886.75,643.34
2018,7,2,13,30,877.0,143.0,3.1,28.5,957.0,851.31,621.19
2018,7,2,13,45,869.0,143.0,3.2,28.4,932.5,811.29,596.02
2018,7,2,14,0,861.0,143.0,3.3,28.3,908.0,769.41,569.26
2018,7,2,14,15,851.5,142.0,3.35,28.1,877.5,723.97,538.43
2018,7,2,14,30,842.0,141.0,3.4,27.9,847.0,677.05,505.28
2018,7,2,14,45,829.0,139.5,3.45,27.65,810.0,625.96,468.38
2018,7,2,15,0,816.0,138.0,3.5,27.4,773.0,574.43,430.1
2018,7,2,15,15,802.5,135.5,3.5,27.4,732.0,521.59,389.21
2018,7,2,15,30,789.0,133.0,3.5,27.4,691.0,468.87,347.28
2018,7,2,15,45,769.0,130.5,3.55,26.65,645.0,413.96,303.64
2018,7,2,16,0,749.0,128.0,3.6,25.9,599.0,356.17,256.6
2018,7,2,16,15,723.5,124.5,3.6,25.4,550.0,301.26,210.64
2018,7,2,16,30,698.0,121.0,3.6,24.9,501.0,248.78,166.5
2018,7,2,16,45,666.5,116.0,3.55,24.35,450.0,196.76,124.23
2018,7,2,17,0,635.0,111.0,3.5,23.8,399.0,148.32,88.21
2018,7,2,17,15,595.5,104.0,3.45,23.1,348.0,101.64,60.65
2018,7,2,17,30,556.0,97.0,3.4,22.4,297.0,66.62,52.0
2018,7,2,17,45,503.0,88.0,3.3,21.7,247.5,62.7,48.91
2018,7,2,18,0,450.0,79.0,3.2,21.0,198.0,57.54,44.59
2018,7,2,18,15,382.0,67.0,3.1,20.25,153.0,49.86,37.89
2018,7,2,18,30,314.0,55.0,3.0,19.5,108.0,41.81,30.63
2018,7,2,18,45,228.0,40.5,2.85,18.75,72.0,31.35,21.02
2018,7,2,19,0,142.0,26.0,2.7,18.0,36.0,20.45,9.12
2018,7,2,19,15,75.0,13.5,2.65,17.6,18.5,12.87,0.0
2018,7,2,19,30,8.0,1.0,2.6,17.2,1.0,0.0,0.0
2018,7,2,19,45,4.0,0.5,2.5,16.75,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,7,3,4,45,19.5,3.5,2.15,12.2,4.0,0.0,0.0
2018,7,3,5,0,39.0,7.0,2.3,12.3,8.0,11.89,0.0
2018,7,3,5,15,132.0,21.5,2.4,12.7,34.0,52.93,16.1
2018,7,3,5,30,225.0,36.0,2.5,13.1,60.0,104.05,71.49
2018,7,3,5,45,312.5,49.0,2.65,13.5,101.0,157.44,118.1
2018,7,3,6,0,400.0,62.0,2.8,13.9,142.0,220.74,173.25
2018,7,3,6,15,465.5,71.5,2.8,14.4,190.0,283.15,227.67
2018,7,3,6,30,531.0,81.0,2.8,14.9,238.0,350.28,284.77
2018,7,3,6,45,581.5,87.0,2.85,15.4,289.5,411.95,336.08
2018,7,3,7,0,632.0,93.0,2.9,15.9,341.0,477.62,388.98
2018,7,3,7,15,669.0,97.5,2.95,16.45,393.0,536.92,435.21
2018,7,3,7,30,706.0,102.0,3.0,17.0,445.0,598.16,481.49
2018,7,3,7,45,735.5,105.5,3.0,17.55,496.5,654.5,522.53
2018,7,3,8,0,765.0,109.0,3.0,18.1,548.0,708.97,559.95
2018,7,3,8,15,787.5,111.0,3.1,18.65,596.5,758.85,593.27
2018,7,3,8,30,810.0,113.0,3.2,19.2,645.0,807.98,625.52
2018,7,3,8,45,829.5,114.0,3.25,19.7,691.0,852.36,653.79
2018,7,3,9,0,849.0,115.0,3.3,20.2,737.0,895.19,680.63
2018,7,3,9,15,864.5,116.0,3.4,20.65,778.5,925.47,699.03
2018,7,3,9,30,880.0,117.0,3.5,21.1,820.0,960.27,720.51
2018,7,3,9,45,893.5,116.0,3.6,21.55,856.0,988.53,737.42
2018,7,3,10,0,907.0,115.0,3.7,22.0,892.0,1013.99,752.47
2018,7,3,10,15,914.5,115.0,3.8,22.25,920.0,1031.59,762.9
2018,7,3,10,30,922.0,115.0,3.9,22.5,948.0,1045.87,771.29
2018,7,3,10,45,928.0,115.0,4.0,22.8,970.0,1055.23,776.39
2018,7,3,11,0,934.0,115.0,4.1,23.1,992.0,1061.06,779.31
2018,7,3,11,15,938.0,114.5,4.15,23.2,1006.0,1060.81,778.64
2018,7,3,11,30,942.0,114.0,4.2,23.3,1020.0,1056.97,775.79
2018,7,3,11,45,945.0,113.5,4.3,23.35,1027.0,1048.56,770.53
2018,7,3,12,0,948.0,113.0,4.4,23.4,1034.0,1036.64,763.05
2018,7,3,12,15,947.5,113.5,4.4,23.4,1033.0,1018.89,751.36
2018,7,3,12,30,947.0,114.0,4.4,23.4,1032.0,997.86,737.57
2018,7,3,12,45,945.5,113.0,4.4,23.4,1023.0,971.31,720.14
2018,7,3,13,0,944.0,112.0,4.4,23.4,1014.0,941.74,700.69
2018,7,3,13,15,942.0,111.5,4.4,23.3,998.5,909.28,679.5
2018,7,3,13,30,940.0,111.0,4.4,23.2,983.0,874.03,656.31
2018,7,3,13,45,936.5,109.0,4.35,23.15,959.5,833.6,629.06
2018,7,3,14,0,933.0,107.0,4.3,23.1,936.0,790.81,599.99
2018,7,3,14,15,928.0,105.0,4.25,23.0,906.5,744.8,568.52
2018,7,3,14,30,923.0,103.0,4.2,22.9,877.0,696.93,533.27
2018,7,3,14,45,916.5,100.5,4.15,22.75,841.5,646.07,494.92
2018,7,3,15,0,910.0,98.0,4.1,22.6,806.0,593.91,454.58
2018,7,3,15,15,899.0,96.5,4.1,22.6,764.5,539.31,411.07
2018,7,3,15,30,888.0,95.0,4.1,22.6,723.0,484.32,366.0
2018,7,3,15,45,876.0,91.5,4.0,22.15,677.5,427.09,318.4
2018,7,3,16,0,864.0,88.0,3.9,21.7,632.0,370.1,269.65
2018,7,3,16,15,847.5,85.0,3.85,21.4,583.0,312.73,219.63
2018,7,3,16,30,831.0,82.0,3.8,21.1,534.0,251.04,166.13
2018,7,3,16,45,808.5,78.0,3.7,20.75,482.5,194.24,118.11
2018,7,3,17,0,786.0,74.0,3.6,20.4,431.0,139.88,76.28
2018,7,3,17,15,753.5,70.5,3.5,19.95,378.5,88.07,45.66
2018,7,3,17,30,721.0,67.0,3.4,19.5,326.0,48.22,36.62
2018,7,3,17,45,675.0,62.0,3.35,19.0,274.5,46.17,35.01
2018,7,3,18,0,629.0,57.0,3.3,18.5,223.0,40.13,29.78
2018,7,3,18,15,558.0,51.0,3.2,17.9,174.5,37.27,27.23
2018,7,3,18,30,487.0,45.0,3.1,17.3,126.0,34.35,24.42
2018,7,3,18,45,374.5,36.0,3.0,16.65,86.0,28.5,18.79
2018,7,3,19,0,262.0,27.0,2.9,16.0,46.0,22.41,10.59
2018,7,3,19,15,139.5,14.5,2.9,15.55,24.0,13.82,0.0
2018,7,3,19,30,17.0,2.0,2.9,15.1,2.0,0.0,0.0
2018,7,3,19,45,8.5,1.0,2.9,14.65,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,7,4,4,45,29.0,4.5,2.1,11.65,5.0,0.0,0.0
2018,7,4,5,0,58.0,9.0,2.2,11.8,10.0,16.28,0.0
2018,7,4,5,15,187.0,22.0,2.25,12.15,39.0,63.85,17.74
2018,7,4,5,30,316.0,35.0,2.3,12.5,68.0,125.46,85.62
2018,7,4,5,45,395.0,44.0,2.35,12.9,107.5,178.06,133.04
2018,7,4,6,0,474.0,53.0,2.4,13.3,147.0,239.25,187.32
2018,7,4,6,15,402.5,74.5,2.45,13.85,170.5,257.59,207.41
2018,7,4,6,30,331.0,96.0,2.5,14.4,194.0,270.18,220.42
2018,7,4,6,45,401.0,105.5,2.5,14.95,246.5,334.58,273.99
2018,7,4,7,0,471.0,115.0,2.5,15.5,299.0,405.5,331.26
2018,7,4,7,15,599.0,104.0,2.45,16.05,372.0,500.51,406.24
2018,7,4,7,30,727.0,93.0,2.4,16.6,445.0,601.44,483.21
2018,7,4,7,45,780.5,89.0,2.4,17.15,504.0,665.36,529.23
2018,7,4,8,0,834.0,85.0,2.4,17.7,563.0,733.52,575.51
2018,7,4,8,15,851.0,88.0,2.45,18.25,611.5,777.57,603.71
2018,7,4,8,30,868.0,91.0,2.5,18.8,660.0,825.26,634.19
2018,7,4,8,45,881.5,92.0,2.5,19.3,704.0,866.17,659.2
2018,7,4,9,0,895.0,93.0,2.5,19.8,748.0,905.07,682.52
2018,7,4,9,15,905.0,94.5,2.5,20.3,787.5,939.07,702.25
2018,7,4,9,30,915.0,96.0,2.5,20.8,827.0,970.4,720.04
2018,7,4,9,45,923.0,97.0,2.55,21.3,861.0,996.41,734.7
2018,7,4,10,0,931.0,98.0,2.6,21.8,895.0,1019.32,747.35
2018,7,4,10,15,937.5,98.5,2.65,22.2,923.0,1036.95,756.9
2018,7,4,10,30,944.0,99.0,2.7,22.6,951.0,1051.17,764.35
2018,7,4,10,45,948.0,99.0,2.7,23.0,971.5,1058.84,767.21
2018,7,4,11,0,952.0,99.0,2.7,23.4,992.0,1062.91,767.94
2018,7,4,11,15,955.0,99.0,2.75,23.7,1006.0,1062.34,766.66
2018,7,4,11,30,958.0,99.0,2.8,24.0,1020.0,1058.11,763.21
2018,7,4,11,45,959.5,99.0,2.85,24.3,1026.5,1048.77,756.64
2018,7,4,12,0,961.0,99.0,2.9,24.6,1033.0,1035.88,747.94
2018,7,4,12,15,961.5,98.0,2.95,24.75,1031.5,1017.57,736.29
2018,7,4,12,30,962.0,97.0,3.0,24.9,1030.0,995.91,722.54
2018,7,4,12,45,962.0,95.5,3.0,25.1,1021.5,970.04,705.55
2018,7,4,13,0,962.0,94.0,3.0,25.3,1013.0,941.0,686.52
2018,7,4,13,15,960.0,93.5,3.05,25.35,997.5,908.13,665.7
2018,7,4,13,30,958.0,93.0,3.1,25.4,982.0,872.41,642.85
2018,7,4,13,45,954.5,92.0,3.1,25.45,959.0,832.36,616.61
2018,7,4,14,0,951.0,91.0,3.1,25.5,936.0,789.89,588.52
2018,7,4,14,15,945.5,89.5,3.1,25.45,906.0,743.33,557.57
2018,7,4,14,30,940.0,88.0,3.1,25.4,876.0,694.9,523.34
2018,7,4,14,45,933.5,86.0,3.1,25.3,840.5,643.78,485.67
2018,7,4,15,0,927.0,84.0,3.1,25.2,805.0,591.33,445.93
2018,7,4,15,15,917.0,82.5,3.1,25.2,764.0,536.48,403.02
2018,7,4,15,30,907.0,81.0,3.1,25.2,723.0,481.11,358.4
2018,7,4,15,45,895.0,79.0,3.05,24.85,678.0,424.25,311.67
2018,7,4,16,0,883.0,77.0,3.0,24.5,633.0,367.59,263.72
2018,7,4,16,15,868.0,74.0,3.0,24.2,584.0,309.68,213.89
2018,7,4,16,30,853.0,71.0,3.0,23.9,535.0,252.8,164.64
2018,7,4,16,45,831.5,68.0,2.95,23.6,484.0,196.06,117.14
2018,7,4,17,0,810.0,65.0,2.9,23.3,433.0,141.52,75.63
2018,7,4,17,15,781.0,62.0,2.9,22.75,381.0,82.84,40.0
2018,7,4,17,30,752.0,59.0,2.9,22.2,329.0,41.87,30.71
2018,7,4,17,45,709.5,54.5,2.9,21.65,277.5,39.94,29.21
2018,7,4,18,0,667.0,50.0,2.9,21.1,226.0,37.92,27.53
2018,7,4,18,15,601.5,45.0,2.85,20.25,177.5,35.36,25.29
2018,7,4,18,30,536.0,40.0,2.8,19.4,129.0,30.01,20.43
2018,7,4,18,45,429.0,32.5,2.7,18.55,88.5,25.31,15.9
2018,7,4,19,0,322.0,25.0,2.6,17.7,48.0,20.46,9.01
2018,7,4,19,15,173.5,14.0,2.6,17.15,25.0,13.34,0.0
2018,7,4,19,30,25.0,3.0,2.6,16.6,2.0,0.0,0.0
2018,7,4,19,45,12.5,1.5,2.6,16.05,1.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,7,5,4,45,47.5,4.5,0.65,11.65,5.0,0.0,0.0
2018,7,5,5,0,95.0,9.0,0.7,11.8,10.0,21.11,0.0
2018,7,5,5,15,247.5,19.5,0.8,12.3,40.5,72.4,17.2
2018,7,5,5,30,400.0,30.0,0.9,12.8,71.0,140.7,94.39
2018,7,5,5,45,492.0,37.0,0.95,13.3,115.0,199.28,146.83
2018,7,5,6,0,584.0,44.0,1.0,13.8,159.0,266.43,205.68
2018,7,5,6,15,642.5,48.5,1.0,14.5,209.0,328.51,259.8
2018,7,5,6,30,701.0,53.0,1.0,15.2,259.0,395.98,316.27
2018,7,5,6,45,740.5,56.5,0.95,15.95,311.5,457.55,365.66
2018,7,5,7,0,780.0,60.0,0.9,16.7,364.0,521.84,414.75
2018,7,5,7,15,808.0,63.0,0.9,17.4,417.0,577.16,455.56
2018,7,5,7,30,836.0,66.0,0.9,18.1,470.0,636.66,497.65
2018,7,5,7,45,857.0,68.0,0.85,18.8,521.0,690.58,531.76
2018,7,5,8,0,878.0,70.0,0.8,19.5,572.0,744.11,564.24
2018,7,5,8,15,894.0,72.0,0.8,20.25,621.0,792.97,593.17
2018,7,5,8,30,910.0,74.0,0.8,21.0,670.0,840.41,620.49
2018,7,5,8,45,922.5,75.0,0.75,21.75,714.5,882.01,642.52
2018,7,5,9,0,935.0,76.0,0.7,22.5,759.0,921.42,662.65
2018,7,5,9,15,942.0,78.0,0.75,23.25,798.0,954.49,680.39
2018,7,5,9,30,949.0,80.0,0.8,24.0,837.0,984.63,696.24
2018,7,5,9,45,955.0,81.5,0.8,24.7,871.0,1010.14,708.28
2018,7,5,10,0,961.0,83.0,0.8,25.4,905.0,1032.36,718.3
2018,7,5,10,15,966.0,83.5,0.85,26.0,932.5,1049.08,726.43
2018,7,5,10,30,971.0,84.0,0.9,26.6,960.0,1062.27,732.57
2018,7,5,10,45,974.5,84.0,0.95,27.2,980.5,1069.78,735.46
2018,7,5,11,0,978.0,84.0,1.0,27.8,1001.0,1073.6,736.34
2018,7,5,11,15,979.5,84.5,1.05,28.2,1014.0,1072.19,734.86
2018,7,5,11,30,981.0,85.0,1.1,28.6,1027.0,1067.04,731.32
2018,7,5,11,45,981.0,85.0,1.15,28.95,1032.5,1056.19,724.68
2018,7,5,12,0,981.0,85.0,1.2,29.3,1038.0,1041.74,716.03
2018,7,5,12,15,978.5,85.5,1.3,29.4,1035.0,1021.87,705.75
2018,7,5,12,30,976.0,86.0,1.4,29.5,1032.0,998.66,693.36
2018,7,5,12,45,953.0,99.0,1.55,29.65,1016.0,965.65,675.36
2018,7,5,13,0,930.0,112.0,1.7,29.8,1000.0,930.29,655.54
2018,7,5,13,15,944.5,100.0,1.8,29.7,988.5,901.54,639.57
2018,7,5,13,30,959.0,88.0,1.9,29.6,977.0,868.98,620.82
2018,7,5,13,45,935.5,98.5,2.05,29.55,948.0,824.07,594.06
2018,7,5,14,0,912.0,109.0,2.2,29.5,919.0,778.05,566.02
2018,7,5,14,15,818.0,157.5,2.3,29.3,866.0,716.74,525.26
2018,7,5,14,30,724.0,206.0,2.4,29.1,813.0,658.62,484.12
2018,7,5,14,45,713.5,198.0,2.5,28.9,775.0,607.69,448.68
2018,7,5,15,0,703.0,190.0,2.6,28.7,737.0,556.45,411.82
2018,7,5,15,15,687.0,184.0,2.6,28.7,695.0,504.08,372.38
2018,7,5,15,30,671.0,178.0,2.6,28.7,653.0,452.37,332.39
2018,7,5,15,45,591.5,189.0,2.75,28.05,587.5,391.02,285.93
2018,7,5,16,0,512.0,200.0,2.9,27.4,522.0,337.18,244.61
2018,7,5,16,15,586.5,159.0,2.9,26.9,500.0,292.3,205.95
2018,7,5,16,30,661.0,118.0,2.9,26.4,478.0,238.82,158.98
2018,7,5,16,45,603.0,117.0,2.9,25.85,420.5,187.65,118.88
2018,7,5,17,0,545.0,116.0,2.9,25.3,363.0,143.17,87.18
2018,7,5,17,15,424.0,116.0,2.85,24.65,294.0,103.41,66.41
2018,7,5,17,30,303.0,116.0,2.8,24.0,225.0,87.02,69.0
2018,7,5,17,45,240.5,105.0,2.75,23.35,183.0,79.77,63.17
2018,7,5,18,0,178.0,94.0,2.7,22.7,141.0,72.22,56.88
2018,7,5,18,15,146.5,75.5,2.6,22.05,108.5,59.09,45.53
2018,7,5,18,30,115.0,57.0,2.5,21.4,76.0,45.48,33.5
2018,7,5,18,45,71.0,40.0,2.45,20.8,50.5,34.0,23.02
2018,7,5,19,0,27.0,23.0,2.4,20.2,25.0,20.07,8.5
2018,7,5,19,15,17.5,12.0,2.35,19.85,13.0,11.44,0.0
2018,7,5,19,30,8.0,1.0,2.3,19.5,1.0,0.0,0.0
2018,7,5,19,45,4.0,0.5,2.25,19.2,0.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,18.7,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.05,18.3,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.95,17.95,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.85,17.65,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.75,17.4,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.55,17.15,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,7,6,4,45,5.5,2.5,1.55,17.4,2.5,0.0,0.0
2018,7,6,5,0,11.0,5.0,1.7,17.5,5.0,6.2,0.0
2018,7,6,5,15,40.5,19.5,1.65,17.8,23.0,28.53,2.69
2018,7,6,5,30,70.0,34.0,1.6,18.1,41.0,55.4,36.12
2018,7,6,5,45,104.5,51.5,1.6,18.45,68.5,92.47,67.93
2018,7,6,6,0,139.0,69.0,1.6,18.8,96.0,129.49,99.63
2018,7,6,6,15,234.0,82.0,1.5,19.3,143.5,189.74,149.53
2018,7,6,6,30,329.0,95.0,1.4,19.8,191.0,267.73,213.16
2018,7,6,6,45,502.0,84.0,1.35,20.35,263.0,366.41,291.88
2018,7,6,7,0,675.0,73.0,1.3,20.9,335.0,478.07,378.13
2018,7,6,7,15,736.0,68.5,1.45,21.75,391.5,542.37,426.32
2018,7,6,7,30,797.0,64.0,1.6,22.6,448.0,608.0,474.43
2018,7,6,7,45,819.0,66.0,1.75,23.45,498.0,660.94,509.86
2018,7,6,8,0,841.0,68.0,1.9,24.3,548.0,713.67,544.15
2018,7,6,8,15,857.0,70.0,2.05,25.2,595.5,761.14,573.98
2018,7,6,8,30,873.0,72.0,2.2,26.1,643.0,807.29,602.43
2018,7,6,8,45,886.0,73.0,2.35,27.0,686.5,848.14,626.87
2018,7,6,9,0,899.0,74.0,2.5,27.9,730.0,886.96,649.66
2018,7,6,9,15,903.0,78.5,2.6,28.55,768.0,919.2,668.14
2018,7,6,9,30,907.0,83.0,2.7,29.2,806.0,948.42,684.59
2018,7,6,9,45,908.0,88.5,2.75,29.8,838.5,972.71,697.52
2018,7,6,10,0,909.0,94.0,2.8,30.4,871.0,993.59,708.28
2018,7,6,10,15,915.0,95.0,2.9,30.75,898.5,1011.12,718.1
2018,7,6,10,30,921.0,96.0,3.0,31.1,926.0,1025.3,725.9
2018,7,6,10,45,926.0,96.0,3.1,31.45,947.0,1033.98,730.33
2018,7,6,11,0,931.0,96.0,3.2,31.8,968.0,1039.14,732.69
2018,7,6,11,15,933.5,96.5,3.3,32.0,982.0,1038.74,732.14
2018,7,6,11,30,936.0,97.0,3.4,32.2,996.0,1034.76,729.47
2018,7,6,11,45,937.5,97.0,3.45,32.4,1002.5,1025.74,723.37
2018,7,6,12,0,939.0,97.0,3.5,32.6,1009.0,1013.23,715.2
2018,7,6,12,15,939.5,96.5,3.65,32.6,1008.0,995.87,705.3
2018,7,6,12,30,940.0,96.0,3.8,32.6,1007.0,975.21,693.28
2018,7,6,12,45,939.5,95.0,3.95,32.65,998.5,949.94,678.08
2018,7,6,13,0,939.0,94.0,4.1,32.7,990.0,921.59,660.8
2018,7,6,13,15,935.5,93.5,4.2,32.55,973.5,888.18,640.35
2018,7,6,13,30,932.0,93.0,4.3,32.4,957.0,852.09,617.94
2018,7,6,13,45,927.5,92.0,4.4,32.3,934.0,812.23,592.63
2018,7,6,14,0,923.0,91.0,4.5,32.2,911.0,770.1,565.5
2018,7,6,14,15,917.5,89.5,4.55,32.0,881.5,724.72,535.87
2018,7,6,14,30,912.0,88.0,4.6,31.8,852.0,677.55,503.0
2018,7,6,14,45,904.0,87.0,4.65,31.55,817.0,627.72,466.89
2018,7,6,15,0,896.0,86.0,4.7,31.3,782.0,576.76,428.86
2018,7,6,15,15,885.5,84.0,4.7,31.3,741.5,522.74,386.91
2018,7,6,15,30,875.0,82.0,4.7,31.3,701.0,468.32,343.44
2018,7,6,15,45,862.0,80.0,4.75,30.65,656.5,412.74,298.78
2018,7,6,16,0,849.0,78.0,4.8,30.0,612.0,357.51,252.96
2018,7,6,16,15,832.0,75.5,4.8,29.5,564.0,301.29,205.31
2018,7,6,16,30,815.0,73.0,4.8,29.0,516.0,246.34,158.47
2018,7,6,16,45,793.0,70.0,4.75,28.55,466.0,185.76,108.77
2018,7,6,17,0,771.0,67.0,4.7,28.1,416.0,133.11,69.23
2018,7,6,17,15,740.0,63.5,4.6,27.45,365.5,82.15,39.76
2018,7,6,17,30,709.0,60.0,4.5,26.8,315.0,42.54,30.65
2018,7,6,17,45,666.0,55.5,4.4,26.2,265.0,40.67,29.23
2018,7,6,18,0,623.0,51.0,4.3,25.6,215.0,38.72,27.64
2018,7,6,18,15,557.5,45.0,4.0,24.85,168.0,32.32,22.13
2018,7,6,18,30,492.0,39.0,3.7,24.1,121.0,29.11,19.19
2018,7,6,18,45,387.5,31.5,3.45,23.35,82.5,24.39,14.73
2018,7,6,19,0,283.0,24.0,3.2,22.6,44.0,19.51,7.87
2018,7,6,19,15,152.0,13.5,3.1,22.15,23.0,12.87,0.0
2018,7,6,19,30,21.0,3.0,3.0,21.7,2.0,0.0,0.0
2018,7,6,19,45,10.5,1.5,2.95,21.25,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.9,20.8,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.65,19.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.6,19.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.55,19.4,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.45,19.05,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.25,18.7,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.95,18.35,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.35,17.7,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,7,4,45,25.5,4.0,1.5,18.0,4.0,0.0,0.0
2018,7,7,5,0,51.0,8.0,1.6,18.3,8.0,14.25,0.0
2018,7,7,5,15,105.5,20.0,1.7,18.9,28.0,45.25,4.24
2018,7,7,5,30,160.0,32.0,1.8,19.5,48.0,83.14,54.54
2018,7,7,5,45,176.5,49.5,1.95,20.05,76.0,111.48,81.01
2018,7,7,6,0,193.0,67.0,2.1,20.6,104.0,146.2,111.64
2018,7,7,6,15,340.0,71.0,2.2,21.35,160.5,227.21,177.83
2018,7,7,6,30,487.0,75.0,2.3,22.1,217.0,321.9,254.53
2018,7,7,6,45,619.0,65.5,2.4,22.8,282.0,405.46,321.5
2018,7,7,7,0,751.0,56.0,2.5,23.5,347.0,499.66,395.0
2018,7,7,7,15,779.0,59.0,2.6,24.25,398.5,553.63,435.61
2018,7,7,7,30,807.0,62.0,2.7,25.0,450.0,611.85,478.04
2018,7,7,7,45,827.0,64.5,2.8,25.75,499.5,664.45,513.28
2018,7,7,8,0,847.0,67.0,2.9,26.5,549.0,716.66,547.23
2018,7,7,8,15,862.5,69.0,3.0,27.2,596.5,764.01,577.21
2018,7,7,8,30,878.0,71.0,3.1,27.9,644.0,810.01,605.75
2018,7,7,8,45,890.0,72.5,3.15,28.55,687.5,850.8,630.16
2018,7,7,9,0,902.0,74.0,3.2,29.2,731.0,889.47,652.85
2018,7,7,9,15,911.5,75.0,3.3,29.65,770.0,922.94,672.69
2018,7,7,9,30,921.0,76.0,3.4,30.1,809.0,953.72,690.69
2018,7,7,9,45,929.0,76.5,3.5,30.5,843.0,979.62,705.61
2018,7,7,10,0,937.0,77.0,3.6,30.9,877.0,1002.42,718.54
2018,7,7,10,15,942.0,78.0,3.7,31.1,904.5,1019.55,728.47
2018,7,7,10,30,947.0,79.0,3.8,31.3,932.0,1033.21,736.3
2018,7,7,10,45,950.5,80.0,3.85,31.5,953.0,1041.81,740.69
2018,7,7,11,0,954.0,81.0,3.9,31.7,974.0,1046.77,742.92
2018,7,7,11,15,956.0,81.5,3.95,31.8,987.5,1046.04,741.98
2018,7,7,11,30,958.0,82.0,4.0,31.9,1001.0,1041.64,738.87
2018,7,7,11,45,959.0,82.0,4.05,32.05,1007.5,1032.11,732.47
2018,7,7,12,0,960.0,82.0,4.1,32.2,1014.0,1019.03,723.94
2018,7,7,12,15,957.5,84.0,4.15,32.25,1012.5,1001.1,712.7
2018,7,7,12,30,955.0,86.0,4.2,32.3,1011.0,979.85,699.39
2018,7,7,12,45,951.0,88.0,4.25,32.3,1002.0,954.05,683.3
2018,7,7,13,0,947.0,90.0,4.3,32.3,993.0,925.24,665.23
2018,7,7,13,15,944.5,89.5,4.35,32.25,977.5,892.47,644.62
2018,7,7,13,30,942.0,89.0,4.4,32.2,962.0,856.92,622.05
2018,7,7,13,45,938.0,88.5,4.45,32.1,939.5,817.57,596.88
2018,7,7,14,0,934.0,88.0,4.5,32.0,917.0,775.87,569.88
2018,7,7,14,15,928.5,86.5,4.55,31.8,887.5,730.03,539.95
2018,7,7,14,30,923.0,85.0,4.6,31.6,858.0,682.37,506.89
2018,7,7,14,45,916.0,83.5,4.65,31.35,823.0,632.18,470.54
2018,7,7,15,0,909.0,82.0,4.7,31.1,788.0,580.74,432.15
2018,7,7,15,15,899.0,80.5,4.7,31.1,747.5,526.76,390.16
2018,7,7,15,30,889.0,79.0,4.7,31.1,707.0,472.29,346.58
2018,7,7,15,45,876.5,77.0,4.8,30.4,662.5,416.15,301.53
2018,7,7,16,0,864.0,75.0,4.9,29.7,618.0,360.28,255.19
2018,7,7,16,15,848.5,72.5,4.9,29.2,570.5,303.65,206.99
2018,7,7,16,30,833.0,70.0,4.9,28.7,523.0,248.09,159.44
2018,7,7,16,45,811.5,67.0,4.9,28.2,472.5,192.41,113.41
2018,7,7,17,0,790.0,64.0,4.9,27.7,422.0,132.89,68.4
2018,7,7,17,15,760.5,61.0,4.8,27.0,371.0,81.28,38.55
2018,7,7,17,30,731.0,58.0,4.7,26.3,320.0,41.05,29.45
2018,7,7,17,45,689.0,53.5,4.6,25.65,269.5,39.1,27.95
2018,7,7,18,0,647.0,49.0,4.5,25.0,219.0,37.06,26.29
2018,7,7,18,15,582.5,43.5,4.25,24.2,171.5,34.02,23.66
2018,7,7,18,30,518.0,38.0,4.0,23.4,124.0,30.9,20.78
2018,7,7,18,45,413.5,31.0,3.7,22.6,85.0,23.99,14.44
2018,7,7,19,0,309.0,24.0,3.4,21.8,46.0,19.56,7.82
2018,7,7,19,15,166.5,13.5,3.3,21.3,24.0,12.87,0.0
2018,7,7,19,30,24.0,3.0,3.2,20.8,2.0,0.0,0.0
2018,7,7,19,45,12.0,1.5,3.05,20.3,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.9,19.8,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.75,19.55,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.6,19.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.25,18.15,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.2,17.85,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,8,4,45,41.5,4.0,2.0,15.5,4.5,0.0,0.0
2018,7,8,5,0,83.0,8.0,2.1,15.7,9.0,18.33,0.0
2018,7,8,5,15,226.0,18.0,2.15,16.15,36.5,65.58,3.8
2018,7,8,5,30,369.0,28.0,2.2,16.6,64.0,130.07,84.86
2018,7,8,5,45,460.5,35.5,2.3,17.1,106.5,186.97,135.84
2018,7,8,6,0,552.0,43.0,2.4,17.6,149.0,254.08,194.44
2018,7,8,6,15,610.0,48.0,2.45,18.35,197.5,313.1,246.31
2018,7,8,6,30,668.0,53.0,2.5,19.1,246.0,379.12,302.2
2018,7,8,6,45,707.5,57.0,2.55,19.9,297.5,439.58,351.79
2018,7,8,7,0,747.0,61.0,2.6,20.7,349.0,502.82,401.59
2018,7,8,7,15,775.5,63.5,2.7,21.55,400.0,559.98,444.99
2018,7,8,7,30,804.0,66.0,2.8,22.4,451.0,614.14,484.77
2018,7,8,7,45,825.0,68.5,2.9,23.25,501.5,667.34,520.85
2018,7,8,8,0,846.0,71.0,3.0,24.1,552.0,720.22,555.43
2018,7,8,8,15,862.0,73.5,3.05,24.85,600.0,768.52,586.01
2018,7,8,8,30,878.0,76.0,3.1,25.6,648.0,815.5,615.08
2018,7,8,8,45,890.0,78.0,3.2,26.35,692.0,856.87,640.11
2018,7,8,9,0,902.0,80.0,3.3,27.1,736.0,896.11,663.4
2018,7,8,9,15,909.5,83.0,3.4,27.8,775.5,929.99,682.98
2018,7,8,9,30,917.0,86.0,3.5,28.5,815.0,961.04,700.58
2018,7,8,9,45,922.0,88.5,3.6,29.15,848.5,986.15,714.33
2018,7,8,10,0,927.0,91.0,3.7,29.8,882.0,1008.01,726.0
2018,7,8,10,15,933.0,92.0,3.8,30.15,910.0,1025.9,736.01
2018,7,8,10,30,939.0,93.0,3.9,30.5,938.0,1040.36,743.91
2018,7,8,10,45,943.5,93.0,4.0,30.85,959.0,1048.75,748.04
2018,7,8,11,0,948.0,93.0,4.1,31.2,980.0,1053.55,750.03
2018,7,8,11,15,950.5,93.5,4.2,31.35,994.0,1053.22,749.49
2018,7,8,11,30,953.0,94.0,4.3,31.5,1008.0,1049.25,746.76
2018,7,8,11,45,954.0,94.0,4.4,31.65,1014.0,1039.65,740.56
2018,7,8,12,0,955.0,94.0,4.5,31.8,1020.0,1026.53,732.21
2018,7,8,12,15,954.0,94.0,4.6,31.8,1018.5,1008.02,720.9
2018,7,8,12,30,953.0,94.0,4.7,31.8,1017.0,986.2,707.47
2018,7,8,12,45,949.5,95.5,4.8,31.8,1008.0,960.34,691.73
2018,7,8,13,0,946.0,97.0,4.9,31.8,999.0,931.47,673.92
2018,7,8,13,15,943.5,96.0,4.95,31.7,983.0,898.2,653.02
2018,7,8,13,30,941.0,95.0,5.0,31.6,967.0,862.17,630.12
2018,7,8,13,45,936.5,94.5,5.05,31.45,944.0,822.42,604.62
2018,7,8,14,0,932.0,94.0,5.1,31.3,921.0,780.35,577.28
2018,7,8,14,15,926.5,92.5,5.1,31.1,891.5,734.54,546.92
2018,7,8,14,30,921.0,91.0,5.1,30.9,862.0,686.91,513.3
2018,7,8,14,45,913.0,89.5,5.1,30.7,826.5,636.14,475.93
2018,7,8,15,0,905.0,88.0,5.1,30.5,791.0,584.22,436.69
2018,7,8,15,15,894.5,86.5,5.1,30.5,750.5,530.11,394.36
2018,7,8,15,30,884.0,85.0,5.1,30.5,710.0,475.56,350.49
2018,7,8,15,45,871.0,83.0,5.05,29.85,665.0,419.4,304.97
2018,7,8,16,0,858.0,81.0,5.0,29.2,620.0,363.55,258.35
2018,7,8,16,15,841.5,78.5,4.95,28.7,572.0,306.85,210.06
2018,7,8,16,30,825.0,76.0,4.9,28.2,524.0,251.34,162.55
2018,7,8,16,45,802.0,73.0,4.85,27.75,473.0,189.94,112.05
2018,7,8,17,0,779.0,70.0,4.8,27.3,422.0,136.55,71.86
2018,7,8,17,15,747.5,66.5,4.7,26.6,370.5,84.99,41.98
2018,7,8,17,30,716.0,63.0,4.6,25.9,319.0,45.01,32.88
2018,7,8,17,45,672.0,58.0,4.45,25.25,268.0,42.83,31.2
2018,7,8,18,0,628.0,53.0,4.3,24.6,217.0,40.54,29.34
2018,7,8,18,15,561.0,47.0,4.1,23.8,169.5,34.02,23.7
2018,7,8,18,30,494.0,41.0,3.9,23.0,122.0,30.91,20.83
2018,7,8,18,45,387.5,32.5,3.65,22.2,83.0,25.37,15.61
2018,7,8,19,0,281.0,24.0,3.4,21.4,44.0,19.58,7.7
2018,7,8,19,15,150.5,13.5,3.35,20.85,23.0,12.87,0.0
2018,7,8,19,30,20.0,3.0,3.3,20.3,2.0,0.0,0.0
2018,7,8,19,45,10.0,1.5,3.25,19.75,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.1,18.85,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.95,18.15,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.85,17.6,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,9,4,45,41.0,4.0,1.95,15.8,4.5,0.0,0.0
2018,7,9,5,0,82.0,8.0,2.1,16.0,9.0,18.13,0.0
2018,7,9,5,15,226.5,18.5,2.2,16.5,36.5,65.71,0.0
2018,7,9,5,30,371.0,29.0,2.3,17.0,64.0,131.25,85.15
2018,7,9,5,45,464.5,36.0,2.35,17.5,106.5,188.32,136.44
2018,7,9,6,0,558.0,43.0,2.4,18.0,149.0,255.74,195.22
2018,7,9,6,15,616.0,48.0,2.45,18.8,198.0,315.05,247.27
2018,7,9,6,30,674.0,53.0,2.5,19.6,247.0,381.39,303.3
2018,7,9,6,45,713.5,57.0,2.55,20.35,298.5,442.18,353.15
2018,7,9,7,0,753.0,61.0,2.6,21.1,350.0,505.75,403.2
2018,7,9,7,15,781.0,64.0,2.7,21.9,401.5,563.51,447.04
2018,7,9,7,30,809.0,67.0,2.8,22.7,453.0,618.21,487.2
2018,7,9,7,45,829.5,69.5,2.95,23.55,503.5,671.31,523.37
2018,7,9,8,0,850.0,72.0,3.1,24.4,554.0,724.05,557.99
2018,7,9,8,15,866.0,74.5,3.25,25.2,602.0,772.55,589.03
2018,7,9,8,30,882.0,77.0,3.4,26.0,650.0,819.72,618.63
2018,7,9,8,45,894.5,78.5,3.6,26.8,694.5,861.12,644.09
2018,7,9,9,0,907.0,80.0,3.8,27.6,739.0,900.43,667.85
2018,7,9,9,15,917.5,81.0,3.85,28.15,779.0,935.0,688.05
2018,7,9,9,30,928.0,82.0,3.9,28.7,819.0,966.91,706.35
2018,7,9,9,45,937.0,81.5,4.0,29.25,853.0,992.85,720.93
2018,7,9,10,0,946.0,81.0,4.1,29.8,887.0,1015.71,733.51
2018,7,9,10,15,950.5,82.0,4.15,30.15,914.5,1032.51,742.49
2018,7,9,10,30,955.0,83.0,4.2,30.5,942.0,1045.79,749.31
2018,7,9,10,45,958.5,83.5,4.3,30.9,962.5,1053.94,753.1
2018,7,9,11,0,962.0,84.0,4.4,31.3,983.0,1058.43,754.69
2018,7,9,11,15,964.0,84.5,4.5,31.5,997.0,1057.71,753.71
2018,7,9,11,30,966.0,85.0,4.6,31.7,1011.0,1053.3,750.49
2018,7,9,11,45,966.5,86.0,4.7,31.95,1017.5,1044.24,744.28
2018,7,9,12,0,967.0,87.0,4.8,32.2,1024.0,1031.57,736.08
2018,7,9,12,15,965.0,87.5,4.85,32.2,1022.0,1012.49,724.27
2018,7,9,12,30,963.0,88.0,4.9,32.2,1020.0,990.08,710.35
2018,7,9,12,45,959.5,89.0,5.0,32.2,1010.5,963.56,694.12
2018,7,9,13,0,956.0,90.0,5.1,32.2,1001.0,934.0,675.8
2018,7,9,13,15,953.0,89.5,5.15,32.05,985.0,900.53,654.85
2018,7,9,13,30,950.0,89.0,5.2,31.9,969.0,864.27,631.88
2018,7,9,13,45,923.5,101.5,5.25,31.7,939.5,819.17,602.8
2018,7,9,14,0,897.0,114.0,5.3,31.5,910.0,773.13,572.76
2018,7,9,14,15,810.0,160.5,5.35,31.25,861.0,715.49,532.46
2018,7,9,14,30,723.0,207.0,5.4,31.0,812.0,660.38,491.78
2018,7,9,14,45,716.0,200.0,5.4,30.75,777.5,612.4,456.96
2018,7,9,15,0,709.0,193.0,5.4,30.5,743.0,563.74,420.72
2018,7,9,15,15,662.0,197.5,5.4,30.5,689.5,504.42,375.26
2018,7,9,15,30,615.0,202.0,5.4,30.5,636.0,448.93,331.96
2018,7,9,15,45,564.5,200.0,5.4,29.8,578.5,390.69,287.01
2018,7,9,16,0,514.0,198.0,5.4,29.1,521.0,336.98,244.89
2018,7,9,16,15,515.5,180.0,5.35,28.65,482.0,290.29,206.36
2018,7,9,16,30,517.0,162.0,5.3,28.2,443.0,243.38,167.28
2018,7,9,16,45,428.0,163.0,5.25,27.7,380.0,195.88,132.06
2018,7,9,17,0,339.0,164.0,5.2,27.2,317.0,164.09,111.69
2018,7,9,17,15,313.0,145.5,5.05,26.6,273.5,125.72,86.97
2018,7,9,17,30,287.0,127.0,4.9,26.0,230.0,94.46,74.77
2018,7,9,17,45,302.0,106.0,4.75,25.4,199.0,80.65,63.43
2018,7,9,18,0,317.0,85.0,4.6,24.8,168.0,61.86,47.56
2018,7,9,18,15,264.0,70.0,4.3,24.05,129.0,52.05,39.12
2018,7,9,18,30,211.0,55.0,4.0,23.3,90.0,41.75,30.02
2018,7,9,18,45,163.5,39.5,3.65,22.6,61.0,30.56,19.89
2018,7,9,19,0,116.0,24.0,3.3,21.9,32.0,18.86,7.01
2018,7,9,19,15,68.5,13.0,3.15,21.5,16.5,12.39,0.0
2018,7,9,19,30,21.0,2.0,3.0,21.1,1.0,0.0,0.0
2018,7,9,19,45,10.5,1.0,2.85,20.65,0.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.6,19.85,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.35,19.2,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.15,18.7,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.05,18.25,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.0,17.85,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.95,17.55,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.05,17.1,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,10,4,45,47.5,4.5,1.5,16.2,4.5,0.0,0.0
2018,7,10,5,0,95.0,9.0,1.6,16.5,9.0,20.66,0.0
2018,7,10,5,15,247.0,18.0,1.75,17.0,36.5,68.49,0.0
2018,7,10,5,30,399.0,27.0,1.9,17.5,64.0,135.51,86.83
2018,7,10,5,45,491.0,33.0,2.0,17.95,106.5,190.72,137.15
2018,7,10,6,0,583.0,39.0,2.1,18.4,149.0,258.13,196.08
2018,7,10,6,15,640.5,43.0,2.25,19.1,198.0,318.89,249.51
2018,7,10,6,30,698.0,47.0,2.4,19.8,247.0,385.04,305.68
2018,7,10,6,45,737.0,50.0,2.5,20.5,298.5,445.55,355.55
2018,7,10,7,0,776.0,53.0,2.6,21.2,350.0,505.53,403.2
2018,7,10,7,15,803.0,56.0,2.7,21.8,402.0,563.47,447.65
2018,7,10,7,30,830.0,59.0,2.8,22.4,454.0,622.28,491.19
2018,7,10,7,45,836.5,65.0,2.85,23.0,501.0,670.64,523.61
2018,7,10,8,0,843.0,71.0,2.9,23.6,548.0,717.34,554.07
2018,7,10,8,15,868.0,70.5,2.95,24.15,598.5,769.24,587.73
2018,7,10,8,30,893.0,70.0,3.0,24.7,649.0,820.52,620.26
2018,7,10,8,45,909.5,69.5,3.05,25.25,695.0,863.53,646.57
2018,7,10,9,0,926.0,69.0,3.1,25.8,741.0,904.68,671.33
2018,7,10,9,15,932.5,72.0,3.15,26.25,780.5,938.52,691.21
2018,7,10,9,30,939.0,75.0,3.2,26.7,820.0,969.4,709.04
2018,7,10,9,45,942.0,79.5,3.25,27.15,854.0,995.47,723.66
2018,7,10,10,0,945.0,84.0,3.3,27.6,888.0,1018.1,736.06
2018,7,10,10,15,951.0,84.0,3.35,28.0,916.0,1035.29,745.15
2018,7,10,10,30,957.0,84.0,3.4,28.4,944.0,1049.02,752.12
2018,7,10,10,45,961.0,85.0,3.45,28.8,965.5,1058.25,756.32
2018,7,10,11,0,965.0,86.0,3.5,29.2,987.0,1063.79,758.33
2018,7,10,11,15,967.5,86.0,3.55,29.4,1001.0,1063.06,757.11
2018,7,10,11,30,970.0,86.0,3.6,29.6,1015.0,1058.62,753.71
2018,7,10,11,45,971.5,86.0,3.65,29.85,1022.0,1049.5,747.33
2018,7,10,12,0,973.0,86.0,3.7,30.1,1029.0,1036.76,738.77
2018,7,10,12,15,914.0,123.5,3.8,30.15,1008.5,999.22,715.35
2018,7,10,12,30,855.0,161.0,3.9,30.2,988.0,958.72,689.98
2018,7,10,12,45,889.0,138.0,4.0,30.25,991.0,946.25,682.74
2018,7,10,13,0,923.0,115.0,4.1,30.3,994.0,929.01,672.2
2018,7,10,13,15,940.5,102.0,4.2,30.2,985.0,902.12,655.71
2018,7,10,13,30,958.0,89.0,4.3,30.1,976.0,871.21,636.48
2018,7,10,13,45,954.0,88.0,4.4,30.0,953.0,830.77,610.66
2018,7,10,14,0,950.0,87.0,4.5,29.9,930.0,787.93,582.95
2018,7,10,14,15,944.0,86.0,4.55,29.7,900.0,741.49,552.46
2018,7,10,14,30,938.0,85.0,4.6,29.5,870.0,693.2,518.95
2018,7,10,14,45,930.0,84.0,4.7,29.25,834.0,642.08,481.85
2018,7,10,15,0,922.0,83.0,4.8,29.0,798.0,589.76,442.65
2018,7,10,15,15,912.0,81.0,4.8,29.0,757.0,534.56,399.41
2018,7,10,15,30,902.0,79.0,4.8,29.0,716.0,478.86,354.52
2018,7,10,15,45,882.5,80.0,4.9,28.2,669.0,421.73,308.47
2018,7,10,16,0,863.0,81.0,5.0,27.4,622.0,365.54,261.67
2018,7,10,16,15,851.0,76.0,5.0,26.85,574.0,307.66,212.06
2018,7,10,16,30,839.0,71.0,5.0,26.3,526.0,250.51,162.73
2018,7,10,16,45,818.0,68.0,5.05,25.7,475.5,194.42,115.93
2018,7,10,17,0,797.0,65.0,5.1,25.1,425.0,134.47,70.15
2018,7,10,17,15,766.0,62.0,5.05,24.3,373.0,82.24,39.71
2018,7,10,17,30,735.0,59.0,5.0,23.5,321.0,41.92,30.57
2018,7,10,17,45,689.5,54.0,4.95,22.75,269.0,39.58,28.74
2018,7,10,18,0,644.0,49.0,4.9,22.0,217.0,37.13,26.71
2018,7,10,18,15,575.5,44.0,4.75,21.15,169.5,34.55,24.44
2018,7,10,18,30,507.0,39.0,4.6,20.3,122.0,29.25,19.64
2018,7,10,18,45,399.0,31.5,4.4,19.5,83.0,24.54,15.08
2018,7,10,19,0,291.0,24.0,4.2,18.7,44.0,19.68,7.5
2018,7,10,19,15,156.0,13.5,4.1,18.2,23.0,12.87,0.0
2018,7,10,19,30,21.0,3.0,4.0,17.7,2.0,0.0,0.0
2018,7,10,19,45,10.5,1.5,3.85,17.2,1.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,7,11,4,45,31.0,3.0,1.4,13.2,3.0,0.0,0.0
2018,7,11,5,0,62.0,6.0,1.5,13.4,6.0,13.56,0.0
2018,7,11,5,15,219.5,16.5,1.5,13.9,34.0,61.63,0.0
2018,7,11,5,30,377.0,27.0,1.5,14.4,62.0,129.97,83.75
2018,7,11,5,45,473.5,33.5,1.55,14.9,104.5,187.37,136.15
2018,7,11,6,0,570.0,40.0,1.6,15.4,147.0,254.18,194.8
2018,7,11,6,15,629.5,45.0,1.6,16.15,196.5,316.21,249.3
2018,7,11,6,30,689.0,50.0,1.6,16.9,246.0,383.89,306.49
2018,7,11,6,45,729.0,53.0,1.55,17.65,297.5,444.53,355.95
2018,7,11,7,0,769.0,56.0,1.5,18.4,349.0,507.99,405.36
2018,7,11,7,15,797.5,59.0,1.55,19.25,401.5,563.24,446.92
2018,7,11,7,30,826.0,62.0,1.6,20.1,454.0,622.79,489.94
2018,7,11,7,45,847.0,63.5,1.65,20.95,504.5,675.93,525.0
2018,7,11,8,0,868.0,65.0,1.7,21.8,555.0,728.74,558.67
2018,7,11,8,15,883.5,67.0,1.8,22.6,603.0,777.12,589.02
2018,7,11,8,30,899.0,69.0,1.9,23.4,651.0,824.1,617.88
2018,7,11,8,45,911.0,70.5,1.95,24.2,695.5,865.8,642.26
2018,7,11,9,0,923.0,72.0,2.0,25.0,740.0,905.33,664.86
2018,7,11,9,15,929.0,75.5,2.1,25.7,779.5,939.21,684.27
2018,7,11,9,30,935.0,79.0,2.2,26.4,819.0,970.11,701.65
2018,7,11,9,45,938.5,82.5,2.3,27.15,853.0,995.47,715.27
2018,7,11,10,0,942.0,86.0,2.4,27.9,887.0,1017.45,726.75
2018,7,11,10,15,947.5,87.0,2.5,28.35,915.0,1035.21,736.47
2018,7,11,10,30,953.0,88.0,2.6,28.8,943.0,1049.5,744.09
2018,7,11,10,45,956.5,89.0,2.7,29.25,964.5,1058.19,748.32
2018,7,11,11,0,960.0,90.0,2.8,29.7,986.0,1063.2,750.39
2018,7,11,11,15,962.5,90.5,2.85,29.9,1000.5,1062.99,749.6
2018,7,11,11,30,965.0,91.0,2.9,30.1,1015.0,1059.07,746.66
2018,7,11,11,45,966.5,91.0,3.0,30.35,1021.5,1049.97,740.92
2018,7,11,12,0,968.0,91.0,3.1,30.6,1028.0,1037.26,733.02
2018,7,11,12,15,967.5,91.0,3.1,30.6,1027.0,1019.09,721.67
2018,7,11,12,30,967.0,91.0,3.1,30.6,1026.0,997.53,708.26
2018,7,11,12,45,965.0,91.0,3.1,30.6,1017.0,971.29,691.93
2018,7,11,13,0,963.0,91.0,3.1,30.6,1008.0,941.93,673.6
2018,7,11,13,15,960.0,90.5,3.15,30.45,992.0,908.22,653.15
2018,7,11,13,30,957.0,90.0,3.2,30.3,976.0,871.71,630.69
2018,7,11,13,45,952.5,90.0,3.2,30.2,953.0,831.84,605.38
2018,7,11,14,0,948.0,90.0,3.2,30.1,930.0,789.59,578.26
2018,7,11,14,15,941.5,88.5,3.25,29.85,899.5,742.37,548.03
2018,7,11,14,30,935.0,87.0,3.3,29.6,869.0,693.37,514.67
2018,7,11,14,45,926.5,86.0,3.3,29.4,833.0,642.04,477.55
2018,7,11,15,0,918.0,85.0,3.3,29.2,797.0,589.56,438.5
2018,7,11,15,15,908.0,83.5,3.3,29.2,756.0,534.97,396.37
2018,7,11,15,30,898.0,82.0,3.3,29.2,715.0,479.85,352.57
2018,7,11,15,45,884.0,80.5,3.3,28.5,669.5,422.88,306.96
2018,7,11,16,0,870.0,79.0,3.3,27.8,624.0,366.31,260.16
2018,7,11,16,15,851.0,76.5,3.3,27.3,574.5,308.12,210.98
