Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,11,30,875.0,123.0,2.6,29.6,953.0,1004.65,712.04
2018,7,21,11,45,878.0,122.0,2.75,29.7,960.0,996.68,707.86
2018,7,21,12,0,881.0,121.0,2.9,29.8,967.0,985.37,701.61
2018,7,21,12,15,885.0,118.5,3.05,29.7,968.0,970.27,693.5
2018,7,21,12,30,889.0,116.0,3.2,29.6,969.0,951.92,683.26
2018,7,21,12,45,893.0,112.0,3.3,29.55,962.5,928.9,669.47
2018,7,21,13,0,897.0,108.0,3.4,29.5,956.0,902.71,653.55
2018,7,21,13,15,894.5,107.5,3.45,29.35,941.0,871.15,633.96
2018,7,21,13,30,892.0,107.0,3.5,29.2,926.0,836.92,612.46
2018,7,21,13,45,888.0,106.0,3.55,29.05,904.0,798.52,587.97
2018,7,21,14,0,884.0,105.0,3.6,28.9,882.0,757.87,561.68
2018,7,21,14,15,878.0,103.0,3.6,28.65,853.0,712.83,532.07
2018,7,21,14,30,872.0,101.0,3.6,28.4,824.0,666.09,498.98
2018,7,21,14,45,864.0,99.0,3.65,28.15,789.0,616.65,462.99
2018,7,21,15,0,856.0,97.0,3.7,27.9,754.0,566.12,425.11
2018,7,21,15,15,844.5,95.5,3.7,27.9,714.0,513.4,383.93
2018,7,21,15,30,833.0,94.0,3.7,27.9,674.0,460.4,341.35
2018,7,21,15,45,819.0,91.0,3.7,27.3,629.5,405.08,296.56
2018,7,21,16,0,805.0,88.0,3.7,26.7,585.0,345.66,247.37
2018,7,21,16,15,787.5,85.0,3.65,26.3,538.0,290.18,199.98
2018,7,21,16,30,770.0,82.0,3.6,25.9,491.0,236.13,153.6
2018,7,21,16,45,746.0,77.5,3.6,25.45,441.0,181.43,108.45
2018,7,21,17,0,722.0,73.0,3.6,25.0,391.0,129.38,69.53
2018,7,21,17,15,688.0,69.0,3.5,24.45,340.5,80.12,41.81
2018,7,21,17,30,654.0,65.0,3.4,23.9,290.0,42.78,31.29
2018,7,21,17,45,605.5,60.0,3.35,23.3,241.0,41.0,29.92
2018,7,21,18,0,557.0,55.0,3.3,22.7,192.0,39.13,28.34
2018,7,21,18,15,483.5,47.5,3.2,22.1,146.5,35.01,24.68
2018,7,21,18,30,410.0,40.0,3.1,21.5,101.0,30.7,20.64
2018,7,21,18,45,295.0,30.5,2.95,20.9,65.5,24.28,14.33
2018,7,21,19,0,180.0,21.0,2.8,20.3,30.0,17.5,0.0
2018,7,21,19,15,90.0,10.5,2.7,19.9,15.0,10.01,0.0
2018,7,21,19,30,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.5,19.15,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.35,18.55,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,22,4,45,7.0,1.0,1.3,16.05,1.0,0.0,0.0
2018,7,22,5,0,14.0,2.0,1.3,16.1,2.0,0.0,0.0
2018,7,22,5,15,119.5,13.5,1.25,16.45,21.5,33.14,0.0
2018,7,22,5,30,225.0,25.0,1.2,16.8,41.0,86.51,44.73
2018,7,22,5,45,328.0,34.5,1.2,17.15,78.5,143.33,101.29
2018,7,22,6,0,431.0,44.0,1.2,17.5,116.0,208.37,157.22
2018,7,22,6,15,499.5,51.5,1.2,18.05,162.5,268.88,209.72
2018,7,22,6,30,568.0,59.0,1.2,18.6,209.0,336.37,266.46
2018,7,22,6,45,614.5,64.0,1.2,19.15,258.5,396.43,315.64
2018,7,22,7,0,661.0,69.0,1.2,19.7,308.0,460.26,365.8
2018,7,22,7,15,694.5,73.0,1.2,20.3,359.0,516.91,408.56
2018,7,22,7,30,728.0,77.0,1.2,20.9,410.0,576.84,452.05
2018,7,22,7,45,753.0,80.0,1.25,21.5,459.5,630.96,489.79
2018,7,22,8,0,778.0,83.0,1.3,22.1,509.0,685.25,525.26
2018,7,22,8,15,797.0,85.5,1.3,22.8,556.5,734.1,555.43
2018,7,22,8,30,816.0,88.0,1.3,23.5,604.0,776.33,580.44
2018,7,22,8,45,831.0,90.0,1.35,24.2,648.5,818.72,605.69
2018,7,22,9,0,846.0,92.0,1.4,24.9,693.0,859.36,629.38
2018,7,22,9,15,856.5,93.5,1.4,25.55,732.0,893.29,647.89
2018,7,22,9,30,867.0,95.0,1.4,26.2,771.0,924.74,664.63
2018,7,22,9,45,875.0,97.0,1.4,26.85,805.0,951.65,678.34
2018,7,22,10,0,883.0,99.0,1.4,27.5,839.0,975.57,690.12
2018,7,22,10,15,890.0,100.0,1.5,27.95,867.5,994.29,700.71
2018,7,22,10,30,897.0,101.0,1.6,28.4,896.0,1009.74,709.36
2018,7,22,10,45,902.0,101.0,1.7,28.8,917.5,1018.73,714.26
2018,7,22,11,0,907.0,101.0,1.8,29.2,939.0,1024.24,717.16
2018,7,22,11,15,910.5,101.5,1.9,29.4,953.5,1025.23,717.96
2018,7,22,11,30,914.0,102.0,2.0,29.6,968.0,1022.66,716.68
2018,7,22,11,45,916.0,101.5,2.1,29.85,975.0,1014.04,711.6
2018,7,22,12,0,918.0,101.0,2.2,30.1,982.0,1001.95,704.45
2018,7,22,12,15,918.5,101.0,2.3,30.1,982.0,985.49,695.32
2018,7,22,12,30,919.0,101.0,2.4,30.1,982.0,965.72,684.1
2018,7,22,12,45,918.5,100.0,2.55,30.1,974.0,940.83,670.02
2018,7,22,13,0,918.0,99.0,2.7,30.1,966.0,912.87,653.79
2018,7,22,13,15,915.0,98.5,2.75,30.0,950.0,880.26,633.89
2018,7,22,13,30,912.0,98.0,2.8,29.9,934.0,844.95,612.06
2018,7,22,13,45,908.0,96.5,2.9,29.75,911.5,805.36,587.58
2018,7,22,14,0,904.0,95.0,3.0,29.6,889.0,763.47,561.2
2018,7,22,14,15,898.0,94.0,3.1,29.4,860.0,718.52,532.42
2018,7,22,14,30,892.0,93.0,3.2,29.2,831.0,671.8,500.27
2018,7,22,14,45,883.5,91.0,3.3,29.0,795.5,621.1,463.78
2018,7,22,15,0,875.0,89.0,3.4,28.8,760.0,569.33,425.33
2018,7,22,15,15,864.0,87.5,3.4,28.8,719.5,515.9,383.85
2018,7,22,15,30,853.0,86.0,3.4,28.8,679.0,462.11,340.85
2018,7,22,15,45,839.0,84.0,3.55,28.1,634.5,406.58,296.34
2018,7,22,16,0,825.0,82.0,3.7,27.4,590.0,351.5,250.64
2018,7,22,16,15,806.5,79.0,3.75,26.95,542.0,295.01,202.61
2018,7,22,16,30,788.0,76.0,3.8,26.5,494.0,234.6,151.41
2018,7,22,16,45,763.5,73.0,3.85,26.0,444.0,180.01,106.39
2018,7,22,17,0,739.0,70.0,3.9,25.5,394.0,128.09,67.76
2018,7,22,17,15,706.0,65.5,3.9,24.8,343.0,77.45,39.4
2018,7,22,17,30,673.0,61.0,3.9,24.1,292.0,43.91,32.24
2018,7,22,17,45,625.0,56.0,3.95,23.45,242.0,41.7,30.5
2018,7,22,18,0,577.0,51.0,4.0,22.8,192.0,36.0,25.62
2018,7,22,18,15,504.0,44.5,3.9,22.15,146.5,32.57,22.55
2018,7,22,18,30,431.0,38.0,3.8,21.5,101.0,29.02,19.17
2018,7,22,18,45,313.0,28.5,3.7,20.85,65.0,22.5,12.79
2018,7,22,19,0,195.0,19.0,3.6,20.2,29.0,15.6,0.0
2018,7,22,19,15,97.5,9.5,3.5,19.85,14.5,9.05,0.0
2018,7,22,19,30,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.3,19.15,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,18.55,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.55,17.6,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,17.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,23,4,45,10.0,1.5,1.75,15.8,1.0,0.0,0.0
2018,7,23,5,0,20.0,3.0,1.8,15.9,2.0,0.0,0.0
2018,7,23,5,15,152.5,13.0,1.8,16.35,22.0,38.14,0.0
2018,7,23,5,30,285.0,23.0,1.8,16.8,42.0,97.58,47.96
2018,7,23,5,45,392.0,31.0,1.8,17.3,81.5,157.48,110.58
2018,7,23,6,0,499.0,39.0,1.8,17.8,121.0,225.62,169.76
2018,7,23,6,15,565.5,44.5,1.85,18.55,168.5,285.05,222.12
2018,7,23,6,30,632.0,50.0,1.9,19.3,216.0,353.03,279.88
2018,7,23,6,45,676.0,54.5,1.95,20.1,267.0,414.71,330.76
2018,7,23,7,0,720.0,59.0,2.0,20.9,318.0,479.78,382.2
2018,7,23,7,15,750.5,62.0,2.0,21.7,369.5,537.91,426.19
2018,7,23,7,30,781.0,65.0,2.0,22.5,421.0,597.32,469.37
2018,7,23,7,45,803.0,68.0,2.05,23.25,471.5,647.26,503.33
2018,7,23,8,0,825.0,71.0,2.1,24.0,522.0,701.18,538.43
2018,7,23,8,15,841.5,74.0,2.1,24.8,570.0,750.31,568.85
2018,7,23,8,30,858.0,77.0,2.1,25.6,618.0,798.21,597.73
2018,7,23,8,45,870.0,79.5,2.15,26.35,662.5,840.17,622.53
2018,7,23,9,0,882.0,82.0,2.2,27.1,707.0,880.04,645.59
2018,7,23,9,15,892.5,83.5,2.2,27.8,747.0,915.1,664.86
2018,7,23,9,30,903.0,85.0,2.2,28.5,787.0,947.54,682.22
2018,7,23,9,45,912.0,85.0,2.15,29.15,821.5,974.06,695.26
2018,7,23,10,0,921.0,85.0,2.1,29.8,856.0,997.55,706.28
2018,7,23,10,15,926.5,86.5,2.15,30.15,884.5,1016.0,716.12
2018,7,23,10,30,932.0,88.0,2.2,30.5,913.0,1031.0,723.91
2018,7,23,10,45,936.0,88.5,2.25,30.85,934.5,1039.87,728.03
2018,7,23,11,0,940.0,89.0,2.3,31.2,956.0,1045.11,730.09
2018,7,23,11,15,942.5,89.0,2.35,31.35,970.0,1044.66,729.37
2018,7,23,11,30,945.0,89.0,2.4,31.5,984.0,1040.53,726.57
2018,7,23,11,45,946.5,89.0,2.5,31.65,991.0,1031.77,721.54
2018,7,23,12,0,948.0,89.0,2.6,31.8,998.0,1019.41,714.37
2018,7,23,12,15,943.5,92.0,2.7,31.8,996.0,1000.75,703.75
2018,7,23,12,30,939.0,95.0,2.8,31.8,994.0,978.79,691.07
2018,7,23,12,45,865.5,146.0,2.95,31.8,969.0,936.3,665.62
2018,7,23,13,0,792.0,197.0,3.1,31.8,944.0,899.56,643.62
2018,7,23,13,15,673.0,272.5,3.25,31.65,900.0,844.1,607.44
2018,7,23,13,30,554.0,348.0,3.4,31.5,856.0,789.35,569.11
2018,7,23,13,45,537.5,343.5,3.5,31.35,826.0,746.63,541.29
2018,7,23,14,0,521.0,339.0,3.6,31.2,796.0,703.73,512.72
2018,7,23,14,15,535.5,316.5,3.7,30.8,772.5,666.63,488.78
2018,7,23,14,30,550.0,294.0,3.8,30.4,749.0,627.3,462.53
2018,7,23,14,45,516.0,288.5,3.85,29.95,700.5,571.17,422.95
2018,7,23,15,0,482.0,283.0,3.9,29.5,652.0,517.35,384.25
2018,7,23,15,15,472.5,267.0,3.9,29.5,612.0,469.61,348.55
2018,7,23,15,30,463.0,251.0,3.9,29.5,572.0,422.35,312.39
2018,7,23,15,45,367.5,255.0,3.95,28.4,499.0,361.62,267.54
2018,7,23,16,0,272.0,259.0,4.0,27.3,426.0,307.78,227.99
2018,7,23,16,15,187.5,242.5,4.05,26.7,353.0,255.95,189.88
2018,7,23,16,30,103.0,226.0,4.1,26.1,280.0,214.29,160.42
2018,7,23,16,45,74.5,192.5,4.15,25.55,229.5,174.71,131.09
2018,7,23,17,0,46.0,159.0,4.2,25.0,179.0,139.13,104.96
2018,7,23,17,15,51.5,141.0,4.15,24.45,160.5,119.97,90.8
2018,7,23,17,30,57.0,123.0,4.1,23.9,142.0,102.18,82.02
2018,7,23,17,45,42.0,83.5,4.1,23.3,96.5,72.78,57.24
2018,7,23,18,0,27.0,44.0,4.1,22.7,51.0,40.74,29.72
2018,7,23,18,15,22.0,34.0,3.95,22.15,38.5,31.81,21.88
2018,7,23,18,30,17.0,24.0,3.8,21.6,26.0,22.59,13.66
2018,7,23,18,45,11.5,16.0,3.6,21.1,17.0,15.04,6.62
2018,7,23,19,0,6.0,8.0,3.4,20.6,8.0,7.51,0.0
2018,7,23,19,15,3.0,4.0,3.3,20.3,4.0,3.81,0.0
2018,7,23,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,3.1,19.7,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.0,19.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.75,18.75,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.65,18.35,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.6,18.05,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.55,17.8,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.5,17.55,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.45,17.25,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.35,17.1,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.25,16.95,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.05,16.8,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,24,4,45,8.5,1.5,1.6,16.6,1.0,0.0,0.0
2018,7,24,5,0,17.0,3.0,1.7,16.8,2.0,0.0,0.0
2018,7,24,5,15,138.5,13.5,1.8,17.25,21.5,36.14,0.0
2018,7,24,5,30,260.0,24.0,1.9,17.7,41.0,92.24,42.58
2018,7,24,5,45,370.0,32.5,2.0,18.1,80.0,152.68,106.78
2018,7,24,6,0,480.0,41.0,2.1,18.5,119.0,221.18,166.11
2018,7,24,6,15,551.0,47.0,2.1,19.2,167.0,283.56,220.66
2018,7,24,6,30,622.0,53.0,2.1,19.9,215.0,351.55,278.34
2018,7,24,6,45,670.0,57.0,2.15,20.55,266.5,414.26,330.23
2018,7,24,7,0,718.0,61.0,2.2,21.2,318.0,480.74,383.04
2018,7,24,7,15,751.0,64.0,2.35,22.1,370.0,540.35,428.6
2018,7,24,7,30,784.0,67.0,2.5,23.0,422.0,601.48,473.65
2018,7,24,7,45,746.0,86.0,2.65,23.9,456.5,632.69,494.35
2018,7,24,8,0,708.0,105.0,2.8,24.8,491.0,660.54,511.45
2018,7,24,8,15,749.0,103.5,2.9,25.5,545.0,716.98,548.86
2018,7,24,8,30,790.0,102.0,3.0,26.2,599.0,776.77,587.61
2018,7,24,8,45,823.0,98.0,3.15,26.85,649.5,820.92,615.21
2018,7,24,9,0,856.0,94.0,3.3,27.5,700.0,870.58,646.29
2018,7,24,9,15,882.5,89.0,3.35,28.05,745.0,912.23,671.19
2018,7,24,9,30,909.0,84.0,3.4,28.6,790.0,952.18,694.72
2018,7,24,9,45,913.5,87.0,3.5,29.15,823.5,977.87,709.06
2018,7,24,10,0,918.0,90.0,3.6,29.7,857.0,1000.3,721.36
2018,7,24,10,15,924.0,90.5,3.7,30.15,885.5,1018.08,731.0
2018,7,24,10,30,930.0,91.0,3.8,30.6,914.0,1032.45,738.54
2018,7,24,10,45,934.5,92.0,3.9,31.05,936.0,1042.32,743.3
2018,7,24,11,0,939.0,93.0,4.0,31.5,958.0,1048.57,745.87
2018,7,24,11,15,942.0,93.0,4.1,31.65,972.5,1048.57,745.52
2018,7,24,11,30,945.0,93.0,4.2,31.8,987.0,1044.91,742.98
2018,7,24,11,45,946.5,93.0,4.25,32.0,994.0,1036.09,736.82
2018,7,24,12,0,948.0,93.0,4.3,32.2,1001.0,1023.67,728.51
2018,7,24,12,15,947.0,93.5,4.4,32.2,1000.0,1005.8,717.67
2018,7,24,12,30,946.0,94.0,4.5,32.2,999.0,984.56,704.69
2018,7,24,12,45,943.5,94.5,4.55,32.2,990.0,958.65,688.43
2018,7,24,13,0,941.0,95.0,4.6,32.2,981.0,929.65,670.14
2018,7,24,13,15,938.0,94.0,4.65,32.15,965.0,895.8,648.72
2018,7,24,13,30,935.0,93.0,4.7,32.1,949.0,859.17,625.39
2018,7,24,13,45,931.0,92.5,4.75,32.0,926.5,819.6,600.1
2018,7,24,14,0,927.0,92.0,4.8,31.9,904.0,777.65,572.92
2018,7,24,14,15,921.0,91.0,4.8,31.75,874.5,731.62,542.51
2018,7,24,14,30,915.0,90.0,4.8,31.6,845.0,683.76,508.92
2018,7,24,14,45,907.5,88.0,4.85,31.45,809.5,632.47,471.5
2018,7,24,15,0,900.0,86.0,4.9,31.3,774.0,579.96,432.07
2018,7,24,15,15,889.0,85.0,4.9,31.3,733.0,525.58,389.67
2018,7,24,15,30,878.0,84.0,4.9,31.3,692.0,470.79,345.74
2018,7,24,15,45,864.5,81.5,4.9,30.75,646.5,413.54,299.45
2018,7,24,16,0,851.0,79.0,4.9,30.2,601.0,356.67,252.07
2018,7,24,16,15,833.5,76.5,4.85,29.75,552.5,299.31,203.33
2018,7,24,16,30,816.0,74.0,4.8,29.3,504.0,243.24,155.56
2018,7,24,16,45,792.0,71.0,4.75,28.85,453.0,181.66,105.39
2018,7,24,17,0,768.0,68.0,4.7,28.4,402.0,128.03,65.98
2018,7,24,17,15,735.0,64.0,4.5,27.75,350.0,76.03,37.69
2018,7,24,17,30,702.0,60.0,4.3,27.1,298.0,43.33,31.32
2018,7,24,17,45,654.5,55.0,4.1,26.45,247.0,41.09,29.56
2018,7,24,18,0,607.0,50.0,3.9,25.8,196.0,38.76,27.62
2018,7,24,18,15,533.5,44.0,3.6,25.05,149.5,32.37,22.05
2018,7,24,18,30,460.0,38.0,3.3,24.3,103.0,29.25,19.07
2018,7,24,18,45,328.0,28.0,2.95,23.5,65.0,22.24,12.22
2018,7,24,19,0,196.0,18.0,2.6,22.7,27.0,14.82,0.0
2018,7,24,19,15,98.0,9.0,2.5,22.3,13.5,8.58,0.0
2018,7,24,19,30,0.0,0.0,2.4,21.9,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.2,21.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.1,20.85,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.95,20.3,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.85,19.85,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.75,19.2,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.7,18.95,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.65,18.3,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.7,17.85,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,25,4,45,3.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,7,25,5,0,6.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,25,5,15,152.5,11.0,1.75,17.65,20.5,35.99,0.0
2018,7,25,5,30,299.0,22.0,1.9,18.2,41.0,98.51,41.95
2018,7,25,5,45,418.5,29.0,2.05,18.75,81.5,162.27,112.42
2018,7,25,6,0,538.0,36.0,2.2,19.3,122.0,232.99,173.76
2018,7,25,6,15,604.5,41.5,2.25,20.05,171.0,296.46,229.58
2018,7,25,6,30,671.0,47.0,2.3,20.8,220.0,366.52,289.08
2018,7,25,6,45,714.0,50.0,2.35,21.5,271.5,428.0,340.04
2018,7,25,7,0,757.0,53.0,2.4,22.2,323.0,492.7,391.42
2018,7,25,7,15,764.0,61.5,2.65,23.1,370.5,545.06,431.52
2018,7,25,7,30,771.0,70.0,2.9,24.0,418.0,596.36,469.32
2018,7,25,7,45,804.0,71.0,3.15,24.9,472.0,655.73,511.24
2018,7,25,8,0,837.0,72.0,3.4,25.8,526.0,711.05,548.04
2018,7,25,8,15,864.5,70.5,3.55,26.6,577.5,764.12,582.33
2018,7,25,8,30,892.0,69.0,3.7,27.4,629.0,816.79,615.67
2018,7,25,8,45,904.0,70.5,3.9,28.2,674.0,858.91,641.45
2018,7,25,9,0,916.0,72.0,4.1,29.0,719.0,898.86,665.5
2018,7,25,9,15,888.5,92.0,4.25,29.6,749.5,921.18,677.8
2018,7,25,9,30,861.0,112.0,4.4,30.2,780.0,938.15,686.66
2018,7,25,9,45,886.5,105.0,4.55,30.8,819.5,971.91,706.68
2018,7,25,10,0,912.0,98.0,4.7,31.4,859.0,1003.36,724.93
2018,7,25,10,15,917.5,100.0,4.75,31.7,888.0,1022.14,735.4
2018,7,25,10,30,923.0,102.0,4.8,32.0,917.0,1037.47,743.78
2018,7,25,10,45,925.5,104.0,4.85,32.25,938.5,1046.23,748.2
2018,7,25,11,0,928.0,106.0,4.9,32.5,960.0,1051.35,750.43
2018,7,25,11,15,944.5,97.5,4.9,32.6,978.5,1056.01,752.56
2018,7,25,11,30,961.0,89.0,4.9,32.7,997.0,1056.99,752.45
2018,7,25,11,45,961.0,90.0,4.95,32.8,1003.5,1047.6,746.28
2018,7,25,12,0,961.0,91.0,5.0,32.9,1010.0,1034.55,737.92
2018,7,25,12,15,960.5,91.5,5.05,32.85,1009.5,1016.94,727.17
2018,7,25,12,30,960.0,92.0,5.1,32.8,1009.0,995.88,714.23
2018,7,25,12,45,958.5,92.0,5.15,32.75,1000.5,970.04,698.19
2018,7,25,13,0,957.0,92.0,5.2,32.7,992.0,941.0,680.02
2018,7,25,13,15,954.0,92.0,5.2,32.55,976.5,907.6,658.85
2018,7,25,13,30,951.0,92.0,5.2,32.4,961.0,871.34,635.67
2018,7,25,13,45,931.0,100.5,5.2,32.25,933.5,827.07,606.9
2018,7,25,14,0,911.0,109.0,5.2,32.1,906.0,781.44,576.95
2018,7,25,14,15,900.5,110.0,5.2,31.85,875.0,734.58,546.06
2018,7,25,14,30,890.0,111.0,5.2,31.6,844.0,686.3,511.55
2018,7,25,14,45,870.0,114.5,5.2,31.3,805.0,633.32,472.77
2018,7,25,15,0,850.0,118.0,5.2,31.0,766.0,580.27,432.94
2018,7,25,15,15,867.0,101.5,5.2,31.0,731.0,528.7,392.81
2018,7,25,15,30,884.0,85.0,5.2,31.0,696.0,473.88,348.82
2018,7,25,15,45,870.0,82.5,5.2,30.25,650.0,416.03,302.14
2018,7,25,16,0,856.0,80.0,5.2,29.5,604.0,358.61,254.33
2018,7,25,16,15,821.0,81.5,5.05,28.95,550.0,299.37,204.41
2018,7,25,16,30,786.0,83.0,4.9,28.4,496.0,238.17,153.25
2018,7,25,16,45,758.0,79.0,4.8,27.85,443.5,182.11,107.57
2018,7,25,17,0,730.0,75.0,4.7,27.3,391.0,129.18,68.83
2018,7,25,17,15,687.5,70.5,4.4,26.65,337.0,78.57,41.46
2018,7,25,17,30,645.0,66.0,4.1,26.0,283.0,43.82,31.9
2018,7,25,17,45,576.0,59.0,3.8,25.35,228.0,40.47,29.18
2018,7,25,18,0,507.0,52.0,3.5,24.7,173.0,36.91,26.16
2018,7,25,18,15,375.5,45.0,3.25,24.05,122.5,33.04,22.72
2018,7,25,18,30,244.0,38.0,3.0,23.4,72.0,28.94,18.86
2018,7,25,18,45,152.5,25.0,2.75,22.75,43.5,19.34,9.84
2018,7,25,19,0,61.0,12.0,2.5,22.1,15.0,9.37,0.0
2018,7,25,19,15,30.5,6.0,2.45,21.65,7.5,5.72,0.0
2018,7,25,19,30,0.0,0.0,2.4,21.2,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.3,20.8,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.05,18.95,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.95,18.45,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.9,17.25,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,26,5,15,104.0,11.0,1.8,16.35,17.5,27.8,0.0
2018,7,26,5,30,208.0,22.0,1.8,16.8,35.0,77.63,29.72
2018,7,26,5,45,324.0,32.5,1.8,17.25,73.5,139.38,97.22
2018,7,26,6,0,440.0,43.0,1.8,17.7,112.0,209.37,157.44
2018,7,26,6,15,512.0,50.0,1.8,18.45,159.5,271.15,211.33
2018,7,26,6,30,584.0,57.0,1.8,19.2,207.0,340.3,269.8
2018,7,26,6,45,633.0,62.0,1.8,19.95,258.0,402.51,321.0
2018,7,26,7,0,682.0,67.0,1.8,20.7,309.0,467.13,372.04
2018,7,26,7,15,716.5,71.5,1.9,21.7,361.5,527.76,417.97
2018,7,26,7,30,751.0,76.0,2.0,22.7,414.0,590.11,463.4
2018,7,26,7,45,777.5,79.0,2.1,23.7,465.5,646.49,502.43
2018,7,26,8,0,804.0,82.0,2.2,24.7,517.0,703.11,539.15
2018,7,26,8,15,823.5,84.5,2.3,25.5,566.0,753.57,571.08
2018,7,26,8,30,843.0,87.0,2.4,26.3,615.0,797.33,597.84
2018,7,26,8,45,858.0,89.5,2.5,27.15,661.0,841.38,624.27
2018,7,26,9,0,873.0,92.0,2.6,28.0,707.0,883.56,649.04
2018,7,26,9,15,884.0,94.0,2.65,28.7,748.0,919.41,669.3
2018,7,26,9,30,895.0,96.0,2.7,29.4,789.0,952.67,687.72
2018,7,26,9,45,903.5,98.0,2.8,30.1,824.5,980.74,703.08
2018,7,26,10,0,912.0,100.0,2.9,30.8,860.0,1005.73,716.44
2018,7,26,10,15,918.5,101.5,3.0,31.35,889.5,1024.95,726.6
2018,7,26,10,30,925.0,103.0,3.1,31.9,919.0,1040.75,734.68
2018,7,26,10,45,930.5,103.5,3.2,32.5,941.5,1050.96,739.2
2018,7,26,11,0,936.0,104.0,3.3,33.1,964.0,1057.55,741.6
2018,7,26,11,15,939.0,104.5,3.35,33.25,979.0,1057.96,741.24
2018,7,26,11,30,942.0,105.0,3.4,33.4,994.0,1054.68,738.75
2018,7,26,11,45,944.0,105.5,3.5,33.6,1002.0,1046.74,733.72
2018,7,26,12,0,946.0,106.0,3.6,33.8,1010.0,1035.17,726.53
2018,7,26,12,15,944.5,107.0,3.65,33.75,1009.0,1017.16,715.77
2018,7,26,12,30,943.0,108.0,3.7,33.7,1008.0,995.79,702.96
2018,7,26,12,45,939.5,109.0,3.75,33.7,999.0,969.31,686.77
2018,7,26,13,0,936.0,110.0,3.8,33.7,990.0,939.79,668.61
2018,7,26,13,15,933.0,109.5,3.9,33.55,974.0,906.36,648.5
2018,7,26,13,30,930.0,109.0,4.0,33.4,958.0,870.16,626.38
2018,7,26,13,45,924.5,108.0,4.1,33.2,934.0,828.9,600.79
2018,7,26,14,0,919.0,107.0,4.2,33.0,910.0,785.39,573.35
2018,7,26,14,15,912.0,105.5,4.25,32.7,879.5,738.32,543.14
2018,7,26,14,30,905.0,104.0,4.3,32.4,849.0,689.52,509.3
2018,7,26,14,45,895.5,103.0,4.35,32.1,812.5,638.17,472.44
2018,7,26,15,0,886.0,102.0,4.4,31.8,776.0,585.78,433.71
2018,7,26,15,15,874.0,99.5,4.4,31.8,734.0,530.02,390.77
2018,7,26,15,30,862.0,97.0,4.4,31.8,692.0,473.99,346.39
2018,7,26,15,45,846.5,94.5,4.45,30.95,645.5,416.57,300.82
2018,7,26,16,0,831.0,92.0,4.5,30.1,599.0,355.31,250.96
2018,7,26,16,15,811.0,89.0,4.45,29.45,549.5,297.33,202.26
2018,7,26,16,30,791.0,86.0,4.4,28.8,500.0,241.07,154.79
2018,7,26,16,45,764.5,82.0,4.35,28.2,448.0,184.89,109.21
2018,7,26,17,0,738.0,78.0,4.3,27.6,396.0,131.68,70.49
2018,7,26,17,15,702.0,73.5,4.1,26.8,344.0,80.86,43.31
2018,7,26,17,30,666.0,69.0,3.9,26.0,292.0,46.25,33.97
2018,7,26,17,45,614.5,62.5,3.7,25.15,240.5,43.44,31.76
2018,7,26,18,0,563.0,56.0,3.5,24.3,189.0,40.45,29.25
2018,7,26,18,15,485.5,48.0,3.25,23.5,142.5,35.96,25.26
2018,7,26,18,30,408.0,40.0,3.0,22.7,96.0,31.26,20.87
2018,7,26,18,45,283.0,28.5,2.75,21.9,60.0,22.92,12.61
2018,7,26,19,0,158.0,17.0,2.5,21.1,24.0,16.2,0.0
2018,7,26,19,15,79.0,8.5,2.35,20.7,12.0,8.1,0.0
2018,7,26,19,30,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,2.1,19.95,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.85,19.4,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.5,18.65,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.5,18.35,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.55,18.05,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.05,16.75,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,27,5,15,115.0,11.0,2.45,14.5,17.5,29.56,0.0
2018,7,27,5,30,230.0,22.0,2.5,14.9,35.0,81.96,27.77
2018,7,27,5,45,350.0,31.5,2.55,15.3,74.5,145.45,101.81
2018,7,27,6,0,470.0,41.0,2.6,15.7,114.0,217.08,164.45
2018,7,27,6,15,541.5,47.5,2.7,16.4,162.0,279.68,220.11
2018,7,27,6,30,613.0,54.0,2.8,17.1,210.0,349.59,280.48
2018,7,27,6,45,660.0,59.0,2.85,17.85,261.5,410.71,332.04
2018,7,27,7,0,707.0,64.0,2.9,18.6,313.0,477.39,385.94
2018,7,27,7,15,739.5,68.0,3.0,19.4,365.5,537.49,432.76
2018,7,27,7,30,772.0,72.0,3.1,20.2,418.0,599.07,479.0
2018,7,27,7,45,796.0,75.5,3.15,20.95,469.5,655.25,518.87
2018,7,27,8,0,820.0,79.0,3.2,21.7,521.0,711.43,556.45
2018,7,27,8,15,838.0,81.5,3.25,22.4,570.0,756.05,584.98
2018,7,27,8,30,856.0,84.0,3.3,23.1,619.0,804.58,615.79
2018,7,27,8,45,870.0,86.5,3.35,23.85,664.5,848.28,642.54
2018,7,27,9,0,884.0,89.0,3.4,24.6,710.0,890.02,667.54
2018,7,27,9,15,896.0,90.5,3.5,25.25,751.5,926.58,689.28
2018,7,27,9,30,908.0,92.0,3.6,25.9,793.0,960.58,709.15
2018,7,27,9,45,917.0,93.0,3.7,26.55,829.0,988.36,724.77
2018,7,27,10,0,926.0,94.0,3.8,27.2,865.0,1013.04,738.35
2018,7,27,10,15,932.5,95.0,3.85,27.6,894.0,1031.99,748.6
2018,7,27,10,30,939.0,96.0,3.9,28.0,923.0,1047.47,756.7
2018,7,27,10,45,943.5,96.5,4.0,28.45,945.0,1056.83,761.14
2018,7,27,11,0,948.0,97.0,4.1,28.9,967.0,1062.52,763.38
2018,7,27,11,15,951.0,97.5,4.15,29.15,982.0,1062.98,762.67
2018,7,27,11,30,954.0,98.0,4.2,29.4,997.0,1059.71,759.73
2018,7,27,11,45,956.0,98.0,4.3,29.7,1004.5,1051.2,753.74
2018,7,27,12,0,958.0,98.0,4.4,30.0,1012.0,1039.04,745.52
2018,7,27,12,15,959.0,97.0,4.45,30.0,1011.5,1021.3,734.41
2018,7,27,12,30,960.0,96.0,4.5,30.0,1011.0,1000.07,721.1
2018,7,27,12,45,960.0,95.0,4.6,30.05,1003.0,974.51,705.11
2018,7,27,13,0,960.0,94.0,4.7,30.1,995.0,945.68,687.06
2018,7,27,13,15,957.0,93.5,4.75,30.0,979.0,911.58,665.65
2018,7,27,13,30,954.0,93.0,4.8,29.9,963.0,874.63,642.16
2018,7,27,13,45,950.0,92.5,4.85,29.8,940.0,834.19,616.1
2018,7,27,14,0,946.0,92.0,4.9,29.7,917.0,791.29,588.08
2018,7,27,14,15,940.0,91.0,4.9,29.5,887.0,744.25,556.86
2018,7,27,14,30,934.0,90.0,4.9,29.3,857.0,695.34,522.35
2018,7,27,14,45,926.0,88.5,4.9,29.15,820.5,643.1,483.68
2018,7,27,15,0,918.0,87.0,4.9,29.0,784.0,589.63,443.01
2018,7,27,15,15,907.0,85.0,4.9,29.0,742.0,533.21,398.73
2018,7,27,15,30,896.0,83.0,4.9,29.0,700.0,476.37,352.83
2018,7,27,15,45,883.0,80.5,4.8,28.45,654.0,418.14,305.11
2018,7,27,16,0,870.0,78.0,4.7,27.9,608.0,360.21,256.28
2018,7,27,16,15,853.0,75.5,4.6,27.45,558.5,301.71,206.09
2018,7,27,16,30,836.0,73.0,4.5,27.0,509.0,244.45,156.89
2018,7,27,16,45,812.5,69.5,4.4,26.55,457.0,181.26,105.09
2018,7,27,17,0,789.0,66.0,4.3,26.1,405.0,125.94,64.44
2018,7,27,17,15,755.0,62.5,4.1,25.35,352.0,72.98,36.38
2018,7,27,17,30,721.0,59.0,3.9,24.6,299.0,42.82,31.25
2018,7,27,17,45,671.5,54.0,3.7,23.85,247.0,40.54,29.44
2018,7,27,18,0,622.0,49.0,3.5,23.1,195.0,38.18,27.45
2018,7,27,18,15,544.0,42.5,3.35,22.25,147.0,31.39,21.47
2018,7,27,18,30,466.0,36.0,3.2,21.4,99.0,27.77,18.0
2018,7,27,18,45,328.0,27.0,3.05,20.55,62.0,21.64,11.51
2018,7,27,19,0,190.0,18.0,2.9,19.7,25.0,17.16,0.0
2018,7,27,19,15,95.0,9.0,2.85,19.25,12.5,8.58,0.0
2018,7,27,19,30,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.8,18.35,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.75,17.65,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,28,5,15,108.0,11.0,2.25,13.95,17.0,28.32,0.0
2018,7,28,5,30,216.0,22.0,2.3,14.4,34.0,78.27,21.82
2018,7,28,5,45,335.0,32.0,2.4,14.85,73.0,141.6,98.92
2018,7,28,6,0,454.0,42.0,2.5,15.3,112.0,212.57,161.13
2018,7,28,6,15,526.5,50.0,2.45,15.95,160.5,276.42,217.71
2018,7,28,6,30,599.0,58.0,2.4,16.6,209.0,347.76,279.02
2018,7,28,6,45,646.0,64.0,2.4,17.2,261.0,411.01,332.18
2018,7,28,7,0,693.0,70.0,2.4,17.8,313.0,478.1,386.26
2018,7,28,7,15,726.5,75.0,2.35,18.7,366.0,537.44,431.7
2018,7,28,7,30,760.0,80.0,2.3,19.6,419.0,600.32,477.82
2018,7,28,7,45,784.0,84.5,2.3,20.45,471.0,657.21,517.7
2018,7,28,8,0,808.0,89.0,2.3,21.3,523.0,714.1,554.81
2018,7,28,8,15,826.5,92.5,2.3,22.1,573.0,765.2,586.9
2018,7,28,8,30,845.0,96.0,2.3,22.9,623.0,815.21,617.49
2018,7,28,8,45,859.0,100.0,2.25,23.75,669.5,854.17,639.37
2018,7,28,9,0,873.0,104.0,2.2,24.6,716.0,897.16,663.53
2018,7,28,9,15,876.5,109.5,2.25,25.3,755.0,929.96,681.81
2018,7,28,9,30,880.0,115.0,2.3,26.0,794.0,959.72,698.04
2018,7,28,9,45,878.5,122.5,2.3,26.75,826.5,983.66,709.78
2018,7,28,10,0,877.0,130.0,2.3,27.5,859.0,1004.07,719.27
2018,7,28,10,15,883.0,132.5,2.4,28.0,888.0,1023.12,729.69
2018,7,28,10,30,889.0,135.0,2.5,28.5,917.0,1038.81,738.06
2018,7,28,10,45,892.0,137.5,2.55,28.95,938.5,1048.03,742.1
2018,7,28,11,0,895.0,140.0,2.6,29.4,960.0,1053.7,744.09
2018,7,28,11,15,897.0,141.5,2.7,29.7,974.5,1053.78,743.69
2018,7,28,11,30,899.0,143.0,2.8,30.0,989.0,1050.31,741.21
2018,7,28,11,45,898.0,144.5,2.85,30.35,995.0,1040.32,734.16
2018,7,28,12,0,897.0,146.0,2.9,30.7,1001.0,1026.93,725.14
2018,7,28,12,15,900.5,143.5,3.0,30.9,1001.0,1010.72,715.3
2018,7,28,12,30,904.0,141.0,3.1,31.1,1001.0,991.18,703.38
2018,7,28,12,45,907.5,137.5,3.15,31.3,994.5,967.41,688.41
2018,7,28,13,0,911.0,134.0,3.2,31.5,988.0,940.41,671.39
2018,7,28,13,15,907.5,133.0,3.3,31.45,971.5,906.57,650.88
2018,7,28,13,30,904.0,132.0,3.4,31.4,955.0,870.07,628.46
2018,7,28,13,45,898.5,131.0,3.5,31.35,931.5,829.5,603.08
2018,7,28,14,0,893.0,130.0,3.6,31.3,908.0,786.74,575.91
2018,7,28,14,15,876.5,133.0,3.65,31.1,874.5,737.87,543.58
2018,7,28,14,30,860.0,136.0,3.7,30.9,841.0,688.17,508.69
2018,7,28,14,45,789.0,160.0,3.75,30.7,784.5,623.35,461.67
2018,7,28,15,0,718.0,184.0,3.8,30.5,728.0,560.99,415.58
2018,7,28,15,15,626.5,204.0,3.8,30.5,659.5,491.96,363.59
2018,7,28,15,30,535.0,224.0,3.8,30.5,591.0,430.77,316.89
2018,7,28,15,45,480.0,223.5,3.8,29.8,536.0,375.33,274.86
2018,7,28,16,0,425.0,223.0,3.8,29.1,481.0,325.4,236.51
2018,7,28,16,15,477.0,186.5,3.8,28.6,453.0,281.64,199.79
2018,7,28,16,30,529.0,150.0,3.8,28.1,425.0,232.23,157.53
2018,7,28,16,45,552.5,129.0,3.75,27.6,389.5,184.47,117.8
2018,7,28,17,0,576.0,108.0,3.7,27.1,354.0,133.95,79.06
2018,7,28,17,15,567.5,94.5,3.55,26.35,310.0,85.95,51.38
2018,7,28,17,30,559.0,81.0,3.4,25.6,266.0,55.62,42.03
2018,7,28,17,45,422.5,79.0,3.25,24.8,204.5,56.85,43.3
2018,7,28,18,0,286.0,77.0,3.1,24.0,143.0,56.79,43.3
2018,7,28,18,15,231.5,61.0,2.95,23.15,106.0,45.95,33.82
2018,7,28,18,30,177.0,45.0,2.8,22.3,69.0,34.58,23.64
2018,7,28,18,45,113.0,29.5,2.65,21.45,42.5,24.3,13.34
2018,7,28,19,0,49.0,14.0,2.5,20.6,16.0,13.34,0.0
2018,7,28,19,15,24.5,7.0,2.4,20.05,8.0,0.0,0.0
2018,7,28,19,30,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.9,17.65,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.75,16.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,29,5,15,97.0,10.5,1.35,15.3,15.5,25.97,0.0
2018,7,29,5,30,194.0,21.0,1.4,15.6,31.0,71.99,14.42
2018,7,29,5,45,316.5,31.5,1.5,15.95,69.5,135.79,93.89
2018,7,29,6,0,439.0,42.0,1.6,16.3,108.0,207.32,156.01
2018,7,29,6,15,515.5,49.0,1.6,16.9,156.0,270.77,211.66
2018,7,29,6,30,592.0,56.0,1.6,17.5,204.0,342.11,272.38
2018,7,29,6,45,643.5,61.0,1.6,18.15,256.0,406.05,325.37
2018,7,29,7,0,695.0,66.0,1.6,18.8,308.0,472.62,378.3
2018,7,29,7,15,676.5,81.0,1.6,19.7,348.0,516.01,410.62
2018,7,29,7,30,658.0,96.0,1.6,20.6,388.0,554.18,437.55
2018,7,29,7,45,691.5,101.0,1.65,21.5,441.5,613.72,479.83
2018,7,29,8,0,725.0,106.0,1.7,22.4,495.0,674.35,520.74
2018,7,29,8,15,790.5,95.5,1.7,23.15,556.0,740.48,563.3
2018,7,29,8,30,856.0,85.0,1.7,23.9,617.0,805.78,603.94
2018,7,29,8,45,854.0,93.5,1.75,24.7,657.5,842.66,624.9
2018,7,29,9,0,852.0,102.0,1.8,25.5,698.0,876.42,643.78
2018,7,29,9,15,790.0,140.5,1.85,26.15,718.5,892.49,651.32
2018,7,29,9,30,728.0,179.0,1.9,26.8,739.0,899.64,653.31
2018,7,29,9,45,811.0,144.5,1.95,27.45,795.5,951.19,684.02
2018,7,29,10,0,894.0,110.0,2.0,28.1,852.0,999.54,711.74
2018,7,29,10,15,901.0,111.5,2.1,28.6,881.0,1018.96,722.11
2018,7,29,10,30,908.0,113.0,2.2,29.1,910.0,1035.01,730.73
2018,7,29,10,45,913.0,113.5,2.3,29.55,932.0,1044.52,735.53
2018,7,29,11,0,918.0,114.0,2.4,30.0,954.0,1050.47,738.26
2018,7,29,11,15,920.5,115.0,2.5,30.1,968.5,1050.79,738.67
2018,7,29,11,30,923.0,116.0,2.6,30.2,983.0,1047.47,736.96
2018,7,29,11,45,924.5,116.0,2.7,30.35,990.0,1038.54,731.71
2018,7,29,12,0,926.0,116.0,2.8,30.5,997.0,1026.06,724.34
2018,7,29,12,15,923.0,118.0,2.95,30.35,995.5,1007.75,714.64
2018,7,29,12,30,920.0,120.0,3.1,30.2,994.0,986.16,702.81
2018,7,29,12,45,882.5,143.5,3.2,30.1,976.0,950.25,681.15
2018,7,29,13,0,845.0,167.0,3.3,30.0,958.0,918.77,662.25
2018,7,29,13,15,846.5,161.5,3.35,29.8,942.5,885.76,642.07
2018,7,29,13,30,848.0,156.0,3.4,29.6,927.0,850.02,619.9
2018,7,29,13,45,793.0,184.0,3.45,29.45,890.5,798.71,586.89
2018,7,29,14,0,738.0,212.0,3.5,29.3,854.0,749.41,552.63
2018,7,29,14,15,783.0,178.0,3.55,29.05,838.0,714.42,529.99
2018,7,29,14,30,828.0,144.0,3.6,28.8,822.0,674.34,502.81
2018,7,29,14,45,818.0,140.5,3.7,28.55,785.0,622.86,465.78
2018,7,29,15,0,808.0,137.0,3.8,28.3,748.0,570.66,427.1
2018,7,29,15,15,818.0,123.0,3.8,28.3,712.0,518.58,386.79
2018,7,29,15,30,828.0,109.0,3.8,28.3,676.0,464.21,343.37
2018,7,29,15,45,807.0,107.0,3.8,27.5,628.5,406.18,296.92
2018,7,29,16,0,786.0,105.0,3.8,26.7,581.0,349.52,250.13
2018,7,29,16,15,769.0,100.0,3.8,26.15,533.0,292.99,202.21
2018,7,29,16,30,752.0,95.0,3.8,25.6,485.0,237.92,155.35
2018,7,29,16,45,723.0,90.5,3.75,25.1,433.0,178.72,107.31
2018,7,29,17,0,694.0,86.0,3.7,24.6,381.0,126.79,69.57
2018,7,29,17,15,655.5,80.0,3.6,23.95,329.0,76.82,42.94
2018,7,29,17,30,617.0,74.0,3.5,23.3,277.0,50.33,37.91
2018,7,29,17,45,562.5,66.5,3.4,22.7,226.5,46.9,35.1
2018,7,29,18,0,508.0,59.0,3.3,22.1,176.0,43.27,31.96
2018,7,29,18,15,427.0,49.5,3.15,21.5,130.5,37.59,26.85
2018,7,29,18,30,346.0,40.0,3.0,20.9,85.0,31.62,21.24
2018,7,29,18,45,236.0,28.0,2.9,20.35,52.5,22.82,12.0
2018,7,29,19,0,126.0,16.0,2.8,19.8,20.0,15.25,0.0
2018,7,29,19,15,63.0,8.0,2.7,19.5,10.0,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.6,19.2,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.5,18.85,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.3,18.35,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.15,18.05,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.05,17.8,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.85,17.35,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,30,5,15,69.0,10.0,1.85,15.7,13.5,20.84,0.0
2018,7,30,5,30,138.0,20.0,1.9,15.9,27.0,57.93,5.61
2018,7,30,5,45,290.0,30.0,1.95,16.1,66.5,126.8,87.15
2018,7,30,6,0,442.0,40.0,2.0,16.3,106.0,205.98,154.91
2018,7,30,6,15,516.5,47.0,1.95,16.8,153.0,268.7,210.32
2018,7,30,6,30,591.0,54.0,1.9,17.3,200.0,339.15,270.74
2018,7,30,6,45,607.0,63.5,1.85,17.8,244.5,390.55,314.3
2018,7,30,7,0,623.0,73.0,1.8,18.3,289.0,442.6,356.36
2018,7,30,7,15,456.5,119.5,1.8,19.15,291.5,421.82,338.43
2018,7,30,7,30,290.0,166.0,1.8,20.0,294.0,377.35,300.97
2018,7,30,7,45,370.5,170.5,1.8,20.9,355.0,461.77,365.16
2018,7,30,8,0,451.0,175.0,1.8,21.8,416.0,542.66,424.03
2018,7,30,8,15,645.0,130.0,1.85,22.7,510.5,668.62,515.98
2018,7,30,8,30,839.0,85.0,1.9,23.6,605.0,791.86,597.71
2018,7,30,8,45,860.0,85.0,1.95,24.55,652.5,838.2,624.39
2018,7,30,9,0,881.0,85.0,2.0,25.5,700.0,883.09,650.3
2018,7,30,9,15,893.0,86.0,2.1,26.4,741.0,919.12,670.6
2018,7,30,9,30,905.0,87.0,2.2,27.3,782.0,952.59,689.1
2018,7,30,9,45,914.0,88.0,2.3,28.15,817.5,980.41,703.97
2018,7,30,10,0,923.0,89.0,2.4,29.0,853.0,1005.14,716.84
2018,7,30,10,15,928.5,90.5,2.5,29.65,882.0,1023.69,726.38
2018,7,30,10,30,934.0,92.0,2.6,30.3,911.0,1038.74,733.82
2018,7,30,10,45,938.0,93.0,2.65,30.9,933.0,1048.14,737.49
2018,7,30,11,0,942.0,94.0,2.7,31.5,955.0,1053.88,739.02
2018,7,30,11,15,944.0,95.0,2.8,31.85,969.5,1053.87,738.37
2018,7,30,11,30,946.0,96.0,2.9,32.2,984.0,1050.14,735.55
2018,7,30,11,45,947.0,96.5,2.95,32.5,991.0,1041.2,729.32
2018,7,30,12,0,948.0,97.0,3.0,32.8,998.0,1028.63,720.98
2018,7,30,12,15,944.0,100.0,3.1,32.95,996.5,1010.17,709.9
2018,7,30,12,30,940.0,103.0,3.2,33.1,995.0,988.37,696.76
2018,7,30,12,45,933.0,106.5,3.25,33.2,985.0,961.1,679.92
2018,7,30,13,0,926.0,110.0,3.3,33.3,975.0,930.9,661.2
2018,7,30,13,15,922.5,109.0,3.3,33.2,958.5,896.68,640.03
2018,7,30,13,30,919.0,108.0,3.3,33.1,942.0,859.74,616.99
2018,7,30,13,45,914.0,107.0,3.35,33.05,918.5,819.07,591.44
2018,7,30,14,0,909.0,106.0,3.4,33.0,895.0,776.12,564.11
2018,7,30,14,15,902.0,105.0,3.4,32.8,865.0,729.68,534.22
2018,7,30,14,30,895.0,104.0,3.4,32.6,835.0,681.55,500.67
2018,7,30,14,45,886.0,102.0,3.45,32.4,798.5,629.82,463.76
2018,7,30,15,0,877.0,100.0,3.5,32.2,762.0,577.04,424.94
2018,7,30,15,15,865.0,98.0,3.5,32.2,720.5,521.94,382.79
2018,7,30,15,30,853.0,96.0,3.5,32.2,679.0,466.59,339.18
2018,7,30,15,45,837.0,93.5,3.55,31.5,632.5,409.24,293.77
2018,7,30,16,0,821.0,91.0,3.6,30.8,586.0,348.17,244.2
2018,7,30,16,15,799.5,88.0,3.65,30.3,536.0,290.15,195.75
2018,7,30,16,30,778.0,85.0,3.7,29.8,486.0,234.05,148.76
2018,7,30,16,45,749.5,81.5,3.7,29.3,434.5,178.6,104.3
2018,7,30,17,0,721.0,78.0,3.7,28.8,383.0,126.37,67.15
2018,7,30,17,15,682.0,73.0,3.6,27.9,330.5,71.4,37.79
2018,7,30,17,30,643.0,68.0,3.5,27.0,278.0,45.85,33.5
2018,7,30,17,45,587.0,62.0,3.35,26.15,227.5,43.42,31.6
2018,7,30,18,0,531.0,56.0,3.2,25.3,177.0,40.87,29.45
2018,7,30,18,15,448.0,47.0,3.05,24.35,131.0,35.52,24.72
2018,7,30,18,30,365.0,38.0,2.9,23.4,85.0,29.9,19.5
2018,7,30,18,45,237.5,25.5,2.7,22.45,51.0,20.52,9.82
2018,7,30,19,0,110.0,13.0,2.5,21.5,17.0,12.39,0.0
2018,7,30,19,15,55.0,6.5,2.4,21.05,8.5,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.95,19.35,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.85,18.85,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.35,16.8,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,31,5,15,60.0,9.5,1.05,15.8,12.5,18.85,0.0
2018,7,31,5,30,120.0,19.0,1.1,16.3,25.0,52.51,0.0
2018,7,31,5,45,219.5,33.0,1.1,16.8,59.5,109.61,74.86
2018,7,31,6,0,319.0,47.0,1.1,17.3,94.0,170.81,127.97
2018,7,31,6,15,390.0,59.0,1.1,18.0,139.0,229.99,179.01
2018,7,31,6,30,461.0,71.0,1.1,18.7,184.0,299.74,237.41
