Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,6,45,518.0,78.5,1.1,19.35,234.0,362.74,288.88
2018,7,31,7,0,575.0,86.0,1.1,20.0,284.0,430.72,342.26
2018,7,31,7,15,619.5,91.0,1.15,20.95,336.5,492.94,389.08
2018,7,31,7,30,664.0,96.0,1.2,21.9,389.0,558.03,436.23
2018,7,31,7,45,695.5,100.5,1.2,22.8,440.5,615.95,476.09
2018,7,31,8,0,727.0,105.0,1.2,23.7,492.0,674.75,514.57
2018,7,31,8,15,751.0,108.0,1.25,24.6,541.0,723.7,544.68
2018,7,31,8,30,775.0,111.0,1.3,25.5,590.0,774.97,575.75
2018,7,31,8,45,794.5,112.5,1.3,26.4,635.5,819.88,601.28
2018,7,31,9,0,814.0,114.0,1.3,27.3,681.0,863.33,625.35
2018,7,31,9,15,824.0,117.5,1.35,28.05,720.5,898.59,644.75
2018,7,31,9,30,834.0,121.0,1.4,28.8,760.0,931.33,662.42
2018,7,31,9,45,840.5,125.0,1.45,29.6,794.5,950.4,671.3
2018,7,31,10,0,847.0,129.0,1.5,30.4,829.0,974.29,683.3
2018,7,31,10,15,855.5,130.0,1.6,30.75,858.0,993.87,694.51
2018,7,31,10,30,864.0,131.0,1.7,31.1,887.0,1010.29,703.86
2018,7,31,10,45,871.5,131.0,1.85,31.4,910.0,1021.36,710.83
2018,7,31,11,0,879.0,131.0,2.0,31.7,933.0,1029.04,715.81
2018,7,31,11,15,883.5,130.5,2.1,31.85,947.5,1029.72,716.41
2018,7,31,11,30,888.0,130.0,2.2,32.0,962.0,1026.91,715.02
2018,7,31,11,45,891.0,130.0,2.3,32.15,970.0,1019.61,710.97
2018,7,31,12,0,894.0,130.0,2.4,32.3,978.0,1008.85,704.86
2018,7,31,12,15,897.0,127.5,2.5,32.35,978.0,992.24,695.45
2018,7,31,12,30,900.0,125.0,2.6,32.4,978.0,972.3,683.99
2018,7,31,12,45,902.5,121.5,2.7,32.45,970.5,947.68,669.54
2018,7,31,13,0,905.0,118.0,2.8,32.5,963.0,919.87,652.98
2018,7,31,13,15,902.5,117.0,2.85,32.45,947.0,887.04,633.0
2018,7,31,13,30,900.0,116.0,2.9,32.4,931.0,851.49,611.11
2018,7,31,13,45,896.0,114.0,3.0,32.35,908.0,811.26,586.21
2018,7,31,14,0,892.0,112.0,3.1,32.3,885.0,768.74,559.47
2018,7,31,14,15,886.0,110.0,3.15,32.15,855.0,722.72,529.83
2018,7,31,14,30,880.0,108.0,3.2,32.0,825.0,674.95,496.54
2018,7,31,14,45,871.5,105.5,3.25,31.8,789.0,623.7,459.95
2018,7,31,15,0,863.0,103.0,3.3,31.6,753.0,571.39,421.46
2018,7,31,15,15,850.5,101.0,3.3,31.6,711.5,516.68,379.57
2018,7,31,15,30,838.0,99.0,3.3,31.6,670.0,461.8,336.28
2018,7,31,15,45,823.5,95.5,3.3,31.0,624.0,401.0,288.2
2018,7,31,16,0,809.0,92.0,3.3,30.4,578.0,344.22,241.58
2018,7,31,16,15,789.5,88.0,3.3,29.9,529.0,286.53,193.34
2018,7,31,16,30,770.0,84.0,3.3,29.4,480.0,230.54,146.4
2018,7,31,16,45,743.0,80.0,3.3,28.95,428.5,175.34,102.11
2018,7,31,17,0,716.0,76.0,3.3,28.5,377.0,123.2,65.06
2018,7,31,17,15,678.0,71.5,3.25,27.7,325.5,69.07,36.57
2018,7,31,17,30,640.0,67.0,3.2,26.9,274.0,45.19,32.96
2018,7,31,17,45,586.0,60.0,3.1,26.05,223.5,41.92,30.33
2018,7,31,18,0,532.0,53.0,3.0,25.2,173.0,38.45,27.39
2018,7,31,18,15,450.5,45.0,2.9,24.35,128.0,33.88,23.3
2018,7,31,18,30,369.0,37.0,2.8,23.5,83.0,29.11,18.79
2018,7,31,18,45,241.0,25.5,2.7,22.6,50.0,20.67,9.57
2018,7,31,19,0,113.0,14.0,2.6,21.7,17.0,13.34,0.0
2018,7,31,19,15,56.5,7.0,2.5,21.2,8.5,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.4,20.7,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.1,19.45,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.9,18.95,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.75,18.6,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.65,18.35,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,1,5,15,82.5,9.0,1.2,15.85,13.0,22.01,0.0
2018,8,1,5,30,165.0,18.0,1.2,16.3,26.0,61.42,0.0
2018,8,1,5,45,288.5,29.0,1.2,16.75,62.5,125.17,84.55
2018,8,1,6,0,412.0,40.0,1.2,17.2,99.0,195.63,145.89
2018,8,1,6,15,487.0,47.0,1.15,17.95,145.0,256.86,199.23
2018,8,1,6,30,562.0,54.0,1.1,18.7,191.0,325.9,257.43
2018,8,1,6,45,612.0,59.5,1.1,19.45,241.5,388.06,308.45
2018,8,1,7,0,662.0,65.0,1.1,20.2,292.0,452.75,359.29
2018,8,1,7,15,698.0,69.5,1.05,21.15,344.0,513.48,404.33
2018,8,1,7,30,734.0,74.0,1.0,22.1,396.0,576.12,448.64
2018,8,1,7,45,759.5,77.5,0.95,23.1,447.0,631.82,485.49
2018,8,1,8,0,785.0,81.0,0.9,24.1,498.0,687.73,519.65
2018,8,1,8,15,804.5,84.0,0.95,24.95,546.5,738.22,550.44
2018,8,1,8,30,824.0,87.0,1.0,25.8,595.0,781.94,576.08
2018,8,1,8,45,839.0,89.5,1.05,26.65,640.5,825.53,601.2
2018,8,1,9,0,854.0,92.0,1.1,27.5,686.0,867.3,624.69
2018,8,1,9,15,868.5,92.0,1.2,28.35,727.0,903.72,645.16
2018,8,1,9,30,883.0,92.0,1.3,29.2,768.0,937.81,664.01
2018,8,1,9,45,894.5,92.0,1.4,30.0,804.0,966.44,679.45
2018,8,1,10,0,906.0,92.0,1.5,30.8,840.0,992.16,693.05
2018,8,1,10,15,912.0,94.0,1.7,31.25,869.0,1011.49,705.12
2018,8,1,10,30,918.0,96.0,1.9,31.7,898.0,1027.39,715.07
2018,8,1,10,45,922.5,96.5,2.05,32.1,920.0,1036.62,720.48
2018,8,1,11,0,927.0,97.0,2.2,32.5,942.0,1042.23,723.79
2018,8,1,11,15,930.0,98.0,2.35,32.65,957.0,1043.2,725.06
2018,8,1,11,30,933.0,99.0,2.5,32.8,972.0,1040.48,724.14
2018,8,1,11,45,934.0,99.5,2.7,32.95,979.0,1031.58,719.94
2018,8,1,12,0,935.0,100.0,2.9,33.1,986.0,1019.08,713.48
2018,8,1,12,15,934.5,100.0,3.05,33.05,985.0,1001.11,703.71
2018,8,1,12,30,934.0,100.0,3.2,33.0,984.0,979.75,691.76
2018,8,1,12,45,931.5,100.0,3.35,32.95,975.0,953.26,676.46
2018,8,1,13,0,929.0,100.0,3.5,32.9,966.0,923.69,659.03
2018,8,1,13,15,925.5,100.0,3.55,32.75,950.0,890.3,638.64
2018,8,1,13,30,922.0,100.0,3.6,32.6,934.0,854.15,616.3
2018,8,1,13,45,916.5,99.5,3.7,32.4,910.5,813.38,591.01
2018,8,1,14,0,911.0,99.0,3.8,32.2,887.0,770.36,563.87
2018,8,1,14,15,904.5,97.5,3.85,31.9,857.0,723.65,533.85
2018,8,1,14,30,898.0,96.0,3.9,31.6,827.0,675.19,500.21
2018,8,1,14,45,888.5,95.5,3.95,31.35,791.0,624.3,463.43
2018,8,1,15,0,879.0,95.0,4.0,31.1,755.0,572.38,424.77
2018,8,1,15,15,867.0,93.0,4.0,31.1,713.5,517.1,381.98
2018,8,1,15,30,855.0,91.0,4.0,31.1,672.0,461.55,337.74
2018,8,1,15,45,839.5,88.5,4.1,30.2,626.0,404.22,292.09
2018,8,1,16,0,824.0,86.0,4.2,29.3,580.0,347.51,245.38
2018,8,1,16,15,803.5,83.0,4.2,28.7,530.5,285.08,193.12
2018,8,1,16,30,783.0,80.0,4.2,28.1,481.0,228.89,145.61
2018,8,1,16,45,755.5,76.5,4.2,27.55,429.5,173.25,100.67
2018,8,1,17,0,728.0,73.0,4.2,27.0,378.0,120.71,63.27
2018,8,1,17,15,690.5,68.5,4.1,26.2,326.0,70.34,38.21
2018,8,1,17,30,653.0,64.0,4.0,25.4,274.0,43.05,31.35
2018,8,1,17,45,599.0,58.0,3.9,24.65,223.5,40.47,29.28
2018,8,1,18,0,545.0,52.0,3.8,23.9,173.0,37.76,26.95
2018,8,1,18,15,461.5,44.0,3.7,23.15,127.5,33.15,22.78
2018,8,1,18,30,378.0,36.0,3.6,22.4,82.0,28.33,18.18
2018,8,1,18,45,246.0,24.5,3.45,21.6,49.0,19.84,8.6
2018,8,1,19,0,114.0,13.0,3.3,20.8,16.0,12.39,0.0
2018,8,1,19,15,57.0,6.5,3.25,20.4,8.0,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.1,19.55,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.95,18.8,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.85,18.25,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.75,17.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.65,17.3,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,2,5,15,90.0,9.0,2.1,14.3,13.0,23.18,0.0
2018,8,2,5,30,180.0,18.0,2.1,14.7,26.0,64.22,0.0
2018,8,2,5,45,308.5,28.0,2.1,15.05,63.0,129.56,87.45
2018,8,2,6,0,437.0,38.0,2.1,15.4,100.0,201.63,151.46
2018,8,2,6,15,521.0,44.0,2.15,16.2,148.0,266.5,208.77
2018,8,2,6,30,605.0,50.0,2.2,17.0,196.0,338.33,270.62
2018,8,2,6,45,657.0,54.5,2.2,17.75,248.0,402.88,324.87
2018,8,2,7,0,709.0,59.0,2.2,18.5,300.0,471.7,380.25
2018,8,2,7,15,745.0,62.0,2.25,19.4,353.0,532.97,427.55
2018,8,2,7,30,781.0,65.0,2.3,20.3,406.0,596.09,474.35
2018,8,2,7,45,807.5,67.5,2.35,21.2,458.5,648.8,510.73
2018,8,2,8,0,834.0,70.0,2.4,22.1,511.0,706.05,548.36
2018,8,2,8,15,853.0,72.0,2.45,22.9,560.5,756.72,580.55
2018,8,2,8,30,872.0,74.0,2.5,23.7,610.0,806.33,611.33
2018,8,2,8,45,887.5,75.0,2.55,24.55,656.0,850.4,637.59
2018,8,2,9,0,903.0,76.0,2.6,25.4,702.0,892.56,662.15
2018,8,2,9,15,909.5,79.5,2.75,25.9,742.5,927.17,683.07
2018,8,2,9,30,916.0,83.0,2.9,26.4,783.0,958.82,701.99
2018,8,2,9,45,919.0,88.0,3.05,26.9,817.5,985.67,717.72
2018,8,2,10,0,922.0,93.0,3.2,27.4,852.0,1009.06,731.22
2018,8,2,10,15,929.0,93.5,3.25,27.75,881.5,1027.96,741.52
2018,8,2,10,30,936.0,94.0,3.3,28.1,911.0,1043.39,749.69
2018,8,2,10,45,941.0,94.5,3.4,28.45,933.5,1053.24,754.8
2018,8,2,11,0,946.0,95.0,3.5,28.8,956.0,1059.41,757.71
2018,8,2,11,15,949.0,96.0,3.55,29.1,971.5,1060.34,757.21
2018,8,2,11,30,952.0,97.0,3.6,29.4,987.0,1057.51,754.47
2018,8,2,11,45,954.0,96.5,3.65,29.7,994.0,1048.38,747.88
2018,8,2,12,0,956.0,96.0,3.7,30.0,1001.0,1035.57,739.11
2018,8,2,12,15,955.0,97.5,3.75,30.1,1000.5,1018.26,728.16
2018,8,2,12,30,954.0,99.0,3.8,30.2,1000.0,997.46,715.05
2018,8,2,12,45,950.0,100.0,3.9,30.35,990.5,970.04,697.85
2018,8,2,13,0,946.0,101.0,4.0,30.5,981.0,939.52,678.6
2018,8,2,13,15,943.5,100.0,4.05,30.35,965.0,905.42,657.42
2018,8,2,13,30,941.0,99.0,4.1,30.2,949.0,868.44,634.19
2018,8,2,13,45,937.0,98.5,4.2,30.1,926.0,828.06,608.54
2018,8,2,14,0,933.0,98.0,4.3,30.0,903.0,785.24,580.92
2018,8,2,14,15,927.5,96.5,4.3,29.75,873.0,738.19,550.04
2018,8,2,14,30,922.0,95.0,4.3,29.5,843.0,689.25,515.49
2018,8,2,14,45,914.0,93.0,4.35,29.25,806.5,636.67,477.12
2018,8,2,15,0,906.0,91.0,4.4,29.0,770.0,582.87,436.68
2018,8,2,15,15,894.0,89.0,4.4,29.0,727.5,526.13,392.29
2018,8,2,15,30,882.0,87.0,4.4,29.0,685.0,469.09,346.35
2018,8,2,15,45,869.5,84.0,4.4,28.3,639.0,410.93,299.09
2018,8,2,16,0,857.0,81.0,4.4,27.6,593.0,353.05,250.56
2018,8,2,16,15,840.5,77.5,4.35,27.05,543.5,294.19,200.2
2018,8,2,16,30,824.0,74.0,4.3,26.5,494.0,231.35,146.85
2018,8,2,16,45,800.5,70.5,4.3,25.95,442.0,173.88,99.94
2018,8,2,17,0,777.0,67.0,4.3,25.4,390.0,119.01,60.64
2018,8,2,17,15,743.0,62.5,4.2,24.6,337.0,65.82,34.44
2018,8,2,17,30,709.0,58.0,4.1,23.8,284.0,42.55,31.15
2018,8,2,17,45,658.0,52.5,4.0,23.0,232.0,39.83,28.94
2018,8,2,18,0,607.0,47.0,3.9,22.2,180.0,37.01,26.5
2018,8,2,18,15,524.0,40.0,3.65,21.4,133.0,29.87,20.13
2018,8,2,18,30,441.0,33.0,3.4,20.6,86.0,25.75,16.11
2018,8,2,18,45,293.0,23.5,3.2,19.8,51.5,19.05,7.61
2018,8,2,19,0,145.0,14.0,3.0,19.0,17.0,13.34,0.0
2018,8,2,19,15,72.5,7.0,2.9,18.6,8.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,3,5,15,115.5,9.0,1.85,13.6,14.0,8.58,0.0
2018,8,3,5,30,231.0,18.0,2.0,14.1,28.0,67.09,0.0
2018,8,3,5,45,377.0,26.5,2.15,14.6,68.0,146.69,98.14
2018,8,3,6,0,523.0,35.0,2.3,15.1,108.0,224.12,167.82
2018,8,3,6,15,597.5,40.5,2.25,15.75,157.5,290.08,227.04
2018,8,3,6,30,672.0,46.0,2.2,16.4,207.0,363.44,290.66
2018,8,3,6,45,717.5,51.0,2.2,17.1,260.5,428.86,345.88
2018,8,3,7,0,763.0,56.0,2.2,17.8,314.0,497.84,401.44
2018,8,3,7,15,794.0,59.5,2.15,18.75,368.0,559.42,448.38
2018,8,3,7,30,825.0,63.0,2.1,19.7,422.0,618.0,491.06
2018,8,3,7,45,846.0,66.5,2.05,20.65,474.5,674.42,528.8
2018,8,3,8,0,867.0,70.0,2.0,21.6,527.0,730.5,564.24
2018,8,3,8,15,883.5,73.5,2.0,22.4,578.0,782.36,596.33
2018,8,3,8,30,900.0,77.0,2.0,23.2,629.0,832.84,626.69
2018,8,3,8,45,912.0,79.5,2.0,24.05,675.5,876.64,651.75
2018,8,3,9,0,924.0,82.0,2.0,24.9,722.0,918.18,674.86
2018,8,3,9,15,933.0,85.0,2.1,25.6,764.0,955.05,696.03
2018,8,3,9,30,942.0,88.0,2.2,26.3,806.0,989.02,715.18
2018,8,3,9,45,948.0,90.5,2.25,26.95,841.5,1016.45,729.64
2018,8,3,10,0,954.0,93.0,2.3,27.6,877.0,1040.5,741.98
2018,8,3,10,15,960.0,94.0,2.4,28.15,907.0,1059.38,751.97
2018,8,3,10,30,966.0,95.0,2.5,28.7,937.0,1074.65,759.8
2018,8,3,10,45,970.0,96.0,2.6,29.2,959.5,1084.17,764.32
2018,8,3,11,0,974.0,97.0,2.7,29.7,982.0,1089.88,766.62
2018,8,3,11,15,976.0,98.0,2.8,30.05,996.5,1089.7,765.87
2018,8,3,11,30,978.0,99.0,2.9,30.4,1011.0,1085.65,762.88
2018,8,3,11,45,977.5,99.5,3.0,30.7,1017.0,1074.76,755.92
2018,8,3,12,0,977.0,100.0,3.1,31.0,1023.0,1060.13,746.74
2018,8,3,12,15,975.0,101.0,3.2,31.1,1021.5,1040.89,735.34
2018,8,3,12,30,973.0,102.0,3.3,31.2,1020.0,1018.15,721.74
2018,8,3,12,45,970.0,102.5,3.4,31.25,1010.5,990.59,705.2
2018,8,3,13,0,967.0,103.0,3.5,31.3,1001.0,959.82,686.52
2018,8,3,13,15,962.5,103.5,3.6,31.2,984.0,924.7,665.29
2018,8,3,13,30,958.0,104.0,3.7,31.1,967.0,886.75,641.99
2018,8,3,13,45,950.5,104.0,3.8,31.0,941.5,843.34,614.79
2018,8,3,14,0,943.0,104.0,3.9,30.9,916.0,797.72,585.74
2018,8,3,14,15,933.0,103.5,3.95,30.7,883.5,747.92,553.45
2018,8,3,14,30,923.0,103.0,4.0,30.5,851.0,696.58,517.4
2018,8,3,14,45,910.5,103.0,4.05,30.3,812.5,642.91,478.49
2018,8,3,15,0,898.0,103.0,4.1,30.1,774.0,588.44,437.82
2018,8,3,15,15,885.5,100.5,4.1,30.1,731.0,531.23,393.51
2018,8,3,15,30,873.0,98.0,4.1,30.1,688.0,473.8,347.71
2018,8,3,15,45,852.5,97.0,4.1,29.5,639.5,410.77,297.29
2018,8,3,16,0,832.0,96.0,4.1,28.9,591.0,352.34,248.86
2018,8,3,16,15,802.5,94.5,4.05,28.45,538.0,292.59,198.68
2018,8,3,16,30,773.0,93.0,4.0,28.0,485.0,235.7,151.01
2018,8,3,16,45,738.0,89.5,3.95,27.5,431.0,179.44,106.22
2018,8,3,17,0,703.0,86.0,3.9,27.0,377.0,122.37,65.94
2018,8,3,17,15,659.0,81.0,3.7,26.2,323.5,72.45,41.75
2018,8,3,17,30,615.0,76.0,3.5,25.4,270.0,52.66,39.58
2018,8,3,17,45,552.5,68.0,3.3,24.55,218.0,48.9,36.52
2018,8,3,18,0,490.0,60.0,3.1,23.7,166.0,44.92,33.1
2018,8,3,18,15,403.5,49.0,2.95,22.85,120.5,37.93,26.85
2018,8,3,18,30,317.0,38.0,2.8,22.0,75.0,30.53,19.95
2018,8,3,18,45,200.0,24.5,2.65,21.15,44.0,20.14,7.62
2018,8,3,19,0,83.0,11.0,2.5,20.3,13.0,10.48,0.0
2018,8,3,19,15,41.5,5.5,2.45,19.85,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.4,18.95,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.3,18.25,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.1,17.75,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.85,17.35,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.25,16.8,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,4,5,15,75.0,8.5,1.2,16.35,11.5,8.1,0.0
2018,8,4,5,30,150.0,17.0,1.3,17.0,23.0,48.52,0.0
2018,8,4,5,45,272.0,29.0,1.4,17.65,59.0,120.36,78.95
2018,8,4,6,0,394.0,41.0,1.5,18.3,95.0,190.24,140.89
2018,8,4,6,15,470.5,50.0,1.55,18.95,142.0,253.38,195.95
2018,8,4,6,30,547.0,59.0,1.6,19.6,189.0,324.58,256.31
2018,8,4,6,45,597.0,66.5,1.6,20.25,240.5,388.46,309.09
2018,8,4,7,0,647.0,74.0,1.6,20.9,292.0,456.61,363.0
2018,8,4,7,15,682.5,80.0,1.8,21.75,344.5,518.11,410.23
2018,8,4,7,30,718.0,86.0,2.0,22.6,397.0,581.57,457.27
2018,8,4,7,45,743.5,91.0,2.15,23.5,448.5,636.04,495.96
2018,8,4,8,0,769.0,96.0,2.3,24.4,500.0,693.16,534.04
2018,8,4,8,15,789.0,100.0,2.5,25.1,549.5,744.72,567.77
2018,8,4,8,30,809.0,104.0,2.7,25.8,599.0,795.36,600.32
2018,8,4,8,45,823.5,107.5,2.85,26.5,644.5,839.52,627.63
2018,8,4,9,0,838.0,111.0,3.0,27.2,690.0,881.8,653.36
2018,8,4,9,15,858.0,110.0,3.2,27.8,733.5,914.57,673.08
2018,8,4,9,30,878.0,109.0,3.4,28.4,777.0,952.4,696.08
2018,8,4,9,45,897.5,105.5,3.55,29.0,816.0,984.68,714.91
2018,8,4,10,0,917.0,102.0,3.7,29.6,855.0,1014.35,731.99
2018,8,4,10,15,925.0,102.0,3.8,29.9,884.0,1033.54,742.85
2018,8,4,10,30,933.0,102.0,3.9,30.2,913.0,1049.3,751.65
2018,8,4,10,45,940.0,101.0,4.0,30.5,936.0,1059.44,756.98
2018,8,4,11,0,947.0,100.0,4.1,30.8,959.0,1065.92,760.12
2018,8,4,11,15,951.5,99.5,4.2,30.9,974.5,1066.69,760.37
2018,8,4,11,30,956.0,99.0,4.3,31.0,990.0,1063.69,758.38
2018,8,4,11,45,959.5,98.0,4.4,31.1,997.5,1055.4,753.15
2018,8,4,12,0,963.0,97.0,4.5,31.2,1005.0,1043.37,745.64
2018,8,4,12,15,961.5,97.5,4.6,31.15,1003.5,1024.35,734.16
2018,8,4,12,30,960.0,98.0,4.7,31.1,1002.0,1001.85,720.48
2018,8,4,12,45,957.5,98.0,4.8,31.1,992.5,974.57,703.84
2018,8,4,13,0,955.0,98.0,4.9,31.1,983.0,944.09,685.01
2018,8,4,13,15,954.0,96.0,5.0,30.9,967.0,909.9,664.11
2018,8,4,13,30,953.0,94.0,5.1,30.7,951.0,872.72,640.97
2018,8,4,13,45,951.0,91.0,5.2,30.55,927.5,830.95,614.29
2018,8,4,14,0,949.0,88.0,5.3,30.4,904.0,786.58,585.47
2018,8,4,14,15,944.0,86.5,5.3,30.15,874.0,739.11,553.91
2018,8,4,14,30,939.0,85.0,5.3,29.9,844.0,689.65,518.83
2018,8,4,14,45,932.5,83.0,5.35,29.6,807.5,637.06,480.08
2018,8,4,15,0,926.0,81.0,5.4,29.3,771.0,583.08,439.08
2018,8,4,15,15,915.0,79.0,5.4,29.3,728.5,525.73,393.66
2018,8,4,15,30,904.0,77.0,5.4,29.3,686.0,467.94,346.58
2018,8,4,15,45,890.0,75.5,5.35,28.45,639.5,409.26,298.48
2018,8,4,16,0,876.0,74.0,5.3,27.6,593.0,350.98,249.21
2018,8,4,16,15,857.0,71.5,5.2,27.05,542.5,291.16,197.66
2018,8,4,16,30,838.0,69.0,5.1,26.5,492.0,232.82,147.55
2018,8,4,16,45,811.0,66.5,4.95,25.95,439.0,169.59,96.2
2018,8,4,17,0,784.0,64.0,4.8,25.4,386.0,114.56,57.31
2018,8,4,17,15,747.0,60.0,4.6,24.7,332.5,61.26,32.14
2018,8,4,17,30,710.0,56.0,4.4,24.0,279.0,41.11,29.89
2018,8,4,17,45,655.5,51.5,4.2,23.3,227.0,39.19,28.34
2018,8,4,18,0,601.0,47.0,4.0,22.6,175.0,37.27,26.65
2018,8,4,18,15,513.5,40.0,3.7,21.9,128.0,30.11,20.24
2018,8,4,18,30,426.0,33.0,3.4,21.2,81.0,26.03,16.18
2018,8,4,18,45,277.5,23.0,3.05,20.45,48.0,18.86,5.98
2018,8,4,19,0,129.0,13.0,2.7,19.7,15.0,12.39,0.0
2018,8,4,19,15,64.5,6.5,2.6,19.3,7.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.4,18.45,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.25,17.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,5,5,15,106.0,8.5,1.65,13.55,12.5,0.0,0.0
2018,8,5,5,30,212.0,17.0,1.8,14.1,25.0,61.76,0.0
2018,8,5,5,45,362.0,25.5,1.95,14.6,64.0,140.93,92.1
2018,8,5,6,0,512.0,34.0,2.1,15.1,103.0,218.96,163.31
2018,8,5,6,15,590.5,39.5,2.15,15.8,152.5,285.82,223.28
2018,8,5,6,30,669.0,45.0,2.2,16.5,202.0,360.56,288.14
2018,8,5,6,45,718.0,49.0,2.2,17.25,255.5,426.42,343.77
2018,8,5,7,0,767.0,53.0,2.2,18.0,309.0,496.18,400.0
2018,8,5,7,15,799.5,56.5,2.3,18.75,363.5,554.99,445.93
2018,8,5,7,30,832.0,60.0,2.4,19.5,418.0,618.78,493.72
2018,8,5,7,45,855.5,62.0,2.45,20.3,471.0,675.56,532.68
2018,8,5,8,0,879.0,64.0,2.5,21.1,524.0,732.22,569.88
2018,8,5,8,15,897.0,66.0,2.55,21.85,575.0,784.08,602.86
2018,8,5,8,30,915.0,68.0,2.6,22.6,626.0,834.67,634.27
2018,8,5,8,45,928.5,70.0,2.7,23.35,673.5,879.82,661.72
2018,8,5,9,0,942.0,72.0,2.8,24.1,721.0,922.77,687.33
2018,8,5,9,15,947.5,76.0,2.9,24.75,762.0,958.24,707.93
2018,8,5,9,30,953.0,80.0,3.0,25.4,803.0,990.55,726.34
2018,8,5,9,45,955.0,84.5,3.15,26.0,838.0,1016.72,741.24
2018,8,5,10,0,957.0,89.0,3.3,26.6,873.0,1039.27,753.82
2018,8,5,10,15,963.5,90.0,3.4,26.95,903.0,1058.72,764.8
2018,8,5,10,30,970.0,91.0,3.5,27.3,933.0,1074.54,773.54
2018,8,5,10,45,975.0,91.0,3.6,27.65,955.5,1084.03,778.36
2018,8,5,11,0,980.0,91.0,3.7,28.0,978.0,1089.7,780.91
2018,8,5,11,15,982.5,92.0,3.8,28.2,993.5,1090.04,780.67
2018,8,5,11,30,985.0,93.0,3.9,28.4,1009.0,1086.46,778.1
2018,8,5,11,45,986.5,93.0,4.0,28.55,1016.0,1076.96,772.04
2018,8,5,12,0,988.0,93.0,4.1,28.7,1023.0,1063.63,763.65
2018,8,5,12,15,990.0,91.0,4.2,28.75,1022.5,1044.99,752.22
2018,8,5,12,30,992.0,89.0,4.3,28.8,1022.0,1022.67,738.46
2018,8,5,12,45,994.5,87.0,4.35,28.8,1015.0,997.19,722.51
2018,8,5,13,0,997.0,85.0,4.4,28.8,1008.0,968.15,704.21
2018,8,5,13,15,994.5,84.5,4.45,28.75,991.5,932.83,681.83
2018,8,5,13,30,992.0,84.0,4.5,28.7,975.0,894.46,657.28
2018,8,5,13,45,987.5,84.0,4.5,28.65,951.0,852.12,629.66
2018,8,5,14,0,983.0,84.0,4.5,28.6,927.0,807.22,600.06
2018,8,5,14,15,976.5,83.0,4.5,28.5,895.5,757.64,567.03
2018,8,5,14,30,970.0,82.0,4.5,28.4,864.0,706.11,530.6
2018,8,5,14,45,961.0,81.0,4.5,28.25,826.0,651.38,490.08
2018,8,5,15,0,952.0,80.0,4.5,28.1,788.0,595.42,447.53
2018,8,5,15,15,941.5,78.5,4.5,28.1,745.0,537.31,401.79
2018,8,5,15,30,931.0,77.0,4.5,28.1,702.0,478.66,354.22
2018,8,5,15,45,916.0,75.0,4.5,27.6,653.5,417.56,304.06
2018,8,5,16,0,901.0,73.0,4.5,27.1,605.0,356.96,252.79
2018,8,5,16,15,881.5,71.0,4.45,26.7,553.5,295.92,200.24
2018,8,5,16,30,862.0,69.0,4.4,26.3,502.0,236.39,149.17
2018,8,5,16,45,835.5,66.5,4.35,25.85,448.0,177.18,101.12
2018,8,5,17,0,809.0,64.0,4.3,25.4,394.0,115.28,57.19
2018,8,5,17,15,772.0,60.0,4.0,24.7,339.0,60.47,31.94
2018,8,5,17,30,735.0,56.0,3.7,24.0,284.0,41.3,30.06
2018,8,5,17,45,678.5,51.5,3.4,23.3,231.0,39.37,28.5
2018,8,5,18,0,622.0,47.0,3.1,22.6,178.0,37.46,26.8
2018,8,5,18,15,530.0,39.5,2.8,21.7,129.5,29.83,20.0
2018,8,5,18,30,438.0,32.0,2.5,20.8,81.0,25.26,15.5
2018,8,5,18,45,273.0,21.0,2.2,19.95,46.5,17.05,3.92
2018,8,5,19,0,108.0,10.0,1.9,19.1,12.0,9.53,0.0
2018,8,5,19,15,54.0,5.0,1.85,18.7,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,6,5,15,37.0,6.5,1.3,14.0,8.0,0.0,0.0
2018,8,6,5,30,74.0,13.0,1.4,14.7,16.0,28.25,0.0
2018,8,6,5,45,156.5,30.0,1.55,15.4,47.5,88.68,57.13
2018,8,6,6,0,239.0,47.0,1.7,16.1,79.0,144.75,108.32
2018,8,6,6,15,298.5,64.5,1.7,16.7,122.0,201.06,157.44
2018,8,6,6,30,358.0,82.0,1.7,17.3,165.0,263.88,211.06
2018,8,6,6,45,395.0,99.5,1.75,17.9,212.5,321.6,259.26
2018,8,6,7,0,432.0,117.0,1.8,18.5,260.0,382.62,308.38
2018,8,6,7,15,461.5,131.5,1.9,19.35,308.5,438.74,351.82
2018,8,6,7,30,491.0,146.0,2.0,20.2,357.0,496.75,395.21
2018,8,6,7,45,509.5,161.5,2.15,21.05,404.5,549.75,433.51
2018,8,6,8,0,528.0,177.0,2.3,21.9,452.0,602.96,470.89
2018,8,6,8,15,545.5,190.5,2.5,22.75,499.0,653.14,505.37
2018,8,6,8,30,563.0,204.0,2.7,23.6,546.0,702.93,538.8
2018,8,6,8,45,574.0,216.5,2.85,24.4,588.5,745.38,566.21
2018,8,6,9,0,585.0,229.0,3.0,25.2,631.0,786.46,592.21
2018,8,6,9,15,626.5,224.5,3.2,25.95,678.5,839.42,627.16
2018,8,6,9,30,668.0,220.0,3.4,26.7,726.0,888.9,659.08
2018,8,6,9,45,713.0,207.0,3.6,27.4,770.0,931.67,685.39
2018,8,6,10,0,758.0,194.0,3.8,28.1,814.0,972.83,710.41
2018,8,6,10,15,762.0,200.0,3.85,28.5,842.0,992.01,720.81
2018,8,6,10,30,766.0,206.0,3.9,28.9,870.0,1008.03,729.35
2018,8,6,10,45,765.5,212.5,4.0,29.3,890.0,1016.79,733.6
2018,8,6,11,0,765.0,219.0,4.1,29.7,910.0,1022.19,735.82
2018,8,6,11,15,764.5,223.5,4.15,29.9,923.5,1022.14,734.95
2018,8,6,11,30,764.0,228.0,4.2,30.1,937.0,1018.75,732.08
2018,8,6,11,45,760.5,231.5,4.3,30.35,942.0,1008.08,724.79
2018,8,6,12,0,757.0,235.0,4.4,30.6,947.0,994.26,715.59
2018,8,6,12,15,774.5,224.5,4.45,30.7,952.0,983.58,708.68
2018,8,6,12,30,792.0,214.0,4.5,30.8,957.0,964.17,696.13
2018,8,6,12,45,813.0,199.0,4.6,30.9,955.5,946.33,684.94
2018,8,6,13,0,834.0,184.0,4.7,31.0,954.0,924.59,671.27
2018,8,6,13,15,830.0,182.0,4.75,30.9,937.0,889.95,649.39
2018,8,6,13,30,826.0,180.0,4.8,30.8,920.0,852.92,625.8
2018,8,6,13,45,820.0,177.5,4.85,30.75,896.0,811.64,598.97
2018,8,6,14,0,814.0,175.0,4.9,30.7,872.0,768.47,569.71
2018,8,6,14,15,807.0,171.5,4.9,30.55,841.5,722.01,537.12
2018,8,6,14,30,800.0,168.0,4.9,30.4,811.0,674.16,502.82
2018,8,6,14,45,791.5,163.0,4.9,30.2,774.5,622.89,465.34
2018,8,6,15,0,783.0,158.0,4.9,30.0,738.0,570.84,426.27
2018,8,6,15,15,767.5,154.0,4.9,30.0,695.5,512.86,381.48
2018,8,6,15,30,752.0,150.0,4.9,30.0,653.0,457.52,337.42
2018,8,6,15,45,739.5,142.5,4.8,29.45,607.5,400.97,291.86
2018,8,6,16,0,727.0,135.0,4.7,28.9,562.0,345.05,245.6
2018,8,6,16,15,715.0,124.5,4.6,28.45,513.5,287.58,197.31
2018,8,6,16,30,703.0,114.0,4.5,28.0,465.0,231.17,149.98
2018,8,6,16,45,680.5,105.5,4.4,27.6,414.5,176.15,106.08
2018,8,6,17,0,658.0,97.0,4.3,27.2,364.0,123.78,69.47
2018,8,6,17,15,622.5,88.0,3.8,26.35,312.0,73.56,45.35
2018,8,6,17,30,587.0,79.0,3.3,25.5,260.0,55.6,42.08
2018,8,6,17,45,537.0,69.0,2.85,24.7,210.0,50.28,37.67
2018,8,6,18,0,487.0,59.0,2.4,23.9,160.0,44.6,32.75
2018,8,6,18,15,401.5,47.5,2.2,23.05,115.0,37.1,26.04
2018,8,6,18,30,316.0,36.0,2.0,22.2,70.0,29.18,18.55
2018,8,6,18,45,193.5,22.5,1.75,21.3,40.0,18.67,3.38
2018,8,6,19,0,71.0,9.0,1.5,20.4,10.0,8.58,0.0
2018,8,6,19,15,35.5,4.5,1.5,20.05,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.45,19.35,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,7,5,15,31.5,6.0,1.15,15.1,7.0,0.0,0.0
2018,8,7,5,30,63.0,12.0,1.2,15.7,14.0,24.9,0.0
2018,8,7,5,45,147.5,29.0,1.3,16.25,45.0,84.57,53.18
2018,8,7,6,0,232.0,46.0,1.4,16.8,76.0,141.38,105.22
2018,8,7,6,15,301.0,62.5,1.45,17.4,120.0,199.77,155.73
2018,8,7,6,30,370.0,79.0,1.5,18.0,164.0,265.81,211.76
2018,8,7,6,45,423.0,92.5,1.6,18.55,213.5,327.64,263.26
2018,8,7,7,0,476.0,106.0,1.7,19.1,263.0,394.5,317.1
2018,8,7,7,15,517.5,116.5,1.75,19.9,314.5,455.61,364.28
2018,8,7,7,30,559.0,127.0,1.8,20.7,366.0,519.7,412.03
2018,8,7,7,45,591.5,136.5,1.9,21.5,418.0,583.51,457.98
2018,8,7,8,0,624.0,146.0,2.0,22.3,470.0,644.6,500.63
2018,8,7,8,15,650.5,153.0,2.05,23.0,520.0,699.12,537.33
2018,8,7,8,30,677.0,160.0,2.1,23.7,570.0,753.54,572.84
2018,8,7,8,45,698.0,164.5,2.15,24.45,616.0,800.09,601.39
2018,8,7,9,0,719.0,169.0,2.2,25.2,662.0,845.49,628.7
2018,8,7,9,15,743.0,169.5,2.25,25.9,706.0,887.77,653.62
2018,8,7,9,30,767.0,170.0,2.3,26.6,750.0,928.42,677.12
2018,8,7,9,45,790.5,167.0,2.4,27.3,789.0,957.25,693.18
2018,8,7,10,0,814.0,164.0,2.5,28.0,828.0,989.66,711.55
2018,8,7,10,15,821.5,167.0,2.6,28.35,857.5,1009.91,723.05
2018,8,7,10,30,829.0,170.0,2.7,28.7,887.0,1026.92,732.67
2018,8,7,10,45,833.5,172.5,2.8,29.05,909.0,1037.05,738.03
2018,8,7,11,0,838.0,175.0,2.9,29.4,931.0,1043.72,741.37
2018,8,7,11,15,841.0,176.5,3.0,29.55,945.5,1044.34,741.63
2018,8,7,11,30,844.0,178.0,3.1,29.7,960.0,1041.45,739.83
2018,8,7,11,45,845.0,179.0,3.2,29.85,967.0,1032.56,734.36
2018,8,7,12,0,846.0,180.0,3.3,30.0,974.0,1020.26,726.83
2018,8,7,12,15,852.5,176.0,3.4,30.05,975.5,1004.94,717.74
2018,8,7,12,30,859.0,172.0,3.5,30.1,977.0,986.2,706.49
2018,8,7,12,45,865.5,166.0,3.6,30.1,970.5,962.13,691.95
2018,8,7,13,0,872.0,160.0,3.7,30.1,964.0,934.75,675.21
2018,8,7,13,15,868.0,158.5,3.75,30.0,947.0,899.52,653.21
2018,8,7,13,30,864.0,157.0,3.8,29.9,930.0,861.76,629.39
2018,8,7,13,45,857.5,156.0,3.9,29.85,906.0,820.17,602.87
2018,8,7,14,0,851.0,155.0,4.0,29.8,882.0,776.58,574.59
2018,8,7,14,15,842.0,153.0,4.0,29.6,850.5,728.56,541.21
2018,8,7,14,30,833.0,151.0,4.0,29.4,819.0,679.22,506.12
2018,8,7,14,45,820.5,148.5,4.05,29.2,781.0,626.25,467.66
2018,8,7,15,0,808.0,146.0,4.1,29.0,743.0,572.8,427.73
2018,8,7,15,15,793.0,142.5,4.1,29.0,700.0,516.99,384.5
2018,8,7,15,30,778.0,139.0,4.1,29.0,657.0,458.3,337.99
2018,8,7,15,45,757.0,135.0,4.1,28.35,609.5,400.13,291.44
2018,8,7,16,0,736.0,131.0,4.1,27.7,562.0,343.47,244.8
2018,8,7,16,15,708.0,126.0,4.0,27.25,510.5,285.91,196.76
2018,8,7,16,30,680.0,121.0,3.9,26.8,459.0,231.23,151.34
2018,8,7,16,45,645.0,114.0,3.85,26.35,406.0,177.0,108.72
2018,8,7,17,0,610.0,107.0,3.8,25.9,353.0,126.98,74.43
2018,8,7,17,15,565.0,98.5,3.5,25.1,300.5,79.91,52.29
2018,8,7,17,30,520.0,90.0,3.2,24.3,248.0,65.11,50.43
2018,8,7,17,45,459.5,78.0,2.9,23.5,198.0,57.12,43.74
2018,8,7,18,0,399.0,66.0,2.6,22.7,148.0,49.46,37.08
2018,8,7,18,15,317.5,51.0,2.4,21.85,104.5,39.01,27.76
2018,8,7,18,30,236.0,36.0,2.2,21.0,61.0,28.07,17.63
2018,8,7,18,45,140.0,21.5,1.95,20.2,34.0,17.05,0.96
2018,8,7,19,0,44.0,7.0,1.7,19.4,7.0,6.67,0.0
2018,8,7,19,15,22.0,3.5,1.65,19.0,3.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.55,18.25,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,8,5,15,46.5,6.5,0.7,15.5,8.0,0.0,0.0
2018,8,8,5,30,93.0,13.0,0.7,16.0,16.0,32.22,0.0
2018,8,8,5,45,209.0,27.5,0.7,16.55,49.5,98.92,60.73
2018,8,8,6,0,325.0,42.0,0.7,17.1,83.0,167.87,123.86
2018,8,8,6,15,405.0,53.5,0.7,17.75,129.5,231.23,178.5
2018,8,8,6,30,485.0,65.0,0.7,18.4,176.0,303.2,238.81
2018,8,8,6,45,540.5,74.5,0.75,19.1,227.5,368.97,292.58
2018,8,8,7,0,596.0,84.0,0.8,19.8,279.0,439.65,347.99
2018,8,8,7,15,635.5,90.5,1.0,20.8,331.5,501.86,395.39
2018,8,8,7,30,675.0,97.0,1.2,21.8,384.0,566.44,442.92
2018,8,8,7,45,703.5,103.5,1.35,22.85,436.5,625.35,484.24
2018,8,8,8,0,732.0,110.0,1.5,23.9,489.0,684.86,524.32
2018,8,8,8,15,753.5,115.5,1.7,24.7,539.0,737.97,558.85
2018,8,8,8,30,775.0,121.0,1.9,25.5,589.0,786.8,589.87
2018,8,8,8,45,791.0,125.0,2.1,26.35,635.0,831.76,617.7
2018,8,8,9,0,807.0,129.0,2.3,27.2,681.0,874.98,644.01
2018,8,8,9,15,816.5,134.0,2.35,27.65,721.5,911.35,665.26
2018,8,8,9,30,826.0,139.0,2.4,28.1,762.0,945.13,684.7
2018,8,8,9,45,831.5,144.5,2.45,28.6,796.5,972.81,699.97
2018,8,8,10,0,837.0,150.0,2.5,29.1,831.0,997.38,713.26
2018,8,8,10,15,846.0,151.0,2.55,29.4,860.5,1017.33,724.22
2018,8,8,10,30,855.0,152.0,2.6,29.7,890.0,1034.02,733.23
2018,8,8,10,45,862.5,152.0,2.6,30.0,913.0,1044.76,738.11
2018,8,8,11,0,870.0,152.0,2.6,30.3,936.0,1042.31,734.94
2018,8,8,11,15,875.0,152.0,2.6,30.45,951.0,1043.63,734.83
2018,8,8,11,30,880.0,152.0,2.6,30.6,966.0,1041.42,732.61
2018,8,8,11,45,883.5,151.0,2.6,30.75,973.5,1033.21,726.82
2018,8,8,12,0,887.0,150.0,2.6,30.9,981.0,1021.53,719.04
2018,8,8,12,15,891.5,147.0,2.55,31.0,981.5,1005.46,708.32
2018,8,8,12,30,896.0,144.0,2.5,31.1,982.0,985.98,695.59
2018,8,8,12,45,900.5,139.5,2.5,31.15,975.0,961.71,680.55
2018,8,8,13,0,905.0,135.0,2.5,31.2,968.0,934.13,663.46
2018,8,8,13,15,903.0,133.0,2.5,31.2,951.5,900.11,642.36
2018,8,8,13,30,901.0,131.0,2.5,31.2,935.0,863.32,619.39
2018,8,8,13,45,897.5,128.5,2.5,31.15,911.5,822.28,593.61
2018,8,8,14,0,894.0,126.0,2.5,31.1,888.0,778.9,566.05
2018,8,8,14,15,888.0,123.5,2.5,30.95,857.0,731.61,534.99
2018,8,8,14,30,882.0,121.0,2.5,30.8,826.0,682.57,500.9
2018,8,8,14,45,873.5,118.0,2.55,30.65,789.0,630.06,463.63
2018,8,8,15,0,865.0,115.0,2.6,30.5,752.0,576.48,424.38
2018,8,8,15,15,851.5,112.5,2.6,30.5,709.0,517.65,379.71
2018,8,8,15,30,838.0,110.0,2.6,30.5,666.0,460.61,334.91
2018,8,8,15,45,822.5,105.5,2.65,29.95,618.5,401.32,287.86
2018,8,8,16,0,807.0,101.0,2.7,29.4,571.0,342.82,239.92
2018,8,8,16,15,786.0,96.5,2.75,28.9,520.5,283.94,190.85
2018,8,8,16,30,765.0,92.0,2.8,28.4,470.0,227.0,143.47
2018,8,8,16,45,736.0,86.5,2.85,27.9,417.0,170.27,98.84
2018,8,8,17,0,707.0,81.0,2.9,27.4,364.0,112.28,58.96
2018,8,8,17,15,665.0,75.0,2.8,26.45,310.5,61.48,36.77
2018,8,8,17,30,623.0,69.0,2.7,25.5,257.0,47.87,35.48
2018,8,8,17,45,562.0,61.5,2.6,24.55,206.0,44.28,32.55
2018,8,8,18,0,501.0,54.0,2.5,23.6,155.0,40.52,29.26
2018,8,8,18,15,408.0,43.5,2.4,22.65,110.0,33.76,23.17
2018,8,8,18,30,315.0,33.0,2.3,21.7,65.0,26.64,16.27
2018,8,8,18,45,189.0,20.5,2.2,20.8,36.5,17.02,0.0
2018,8,8,19,0,63.0,8.0,2.1,19.9,8.0,7.63,0.0
2018,8,8,19,15,31.5,4.0,2.0,19.5,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.75,18.7,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.95,17.15,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.45,16.7,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.4,16.85,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,8,9,5,15,57.0,7.0,0.45,17.35,8.5,0.0,0.0
2018,8,9,5,30,114.0,14.0,0.5,17.8,17.0,37.59,0.0
2018,8,9,5,45,246.0,26.5,0.6,18.3,51.5,107.65,63.93
2018,8,9,6,0,378.0,39.0,0.7,18.8,86.0,182.29,133.03
2018,8,9,6,15,463.5,47.5,0.75,19.5,133.0,247.43,189.22
2018,8,9,6,30,549.0,56.0,0.8,20.2,180.0,321.62,251.29
2018,8,9,6,45,606.5,63.0,0.85,20.85,233.0,388.82,306.17
2018,8,9,7,0,664.0,70.0,0.9,21.5,286.0,461.08,362.66
2018,8,9,7,15,704.5,74.5,1.0,22.5,340.0,524.78,410.29
2018,8,9,7,30,745.0,79.0,1.1,23.5,394.0,588.74,456.3
2018,8,9,7,45,774.5,82.5,1.15,24.55,447.5,648.08,496.52
2018,8,9,8,0,804.0,86.0,1.2,25.6,501.0,707.9,534.07
2018,8,9,8,15,825.5,89.0,1.3,26.45,551.5,761.0,566.9
2018,8,9,8,30,847.0,92.0,1.4,27.3,602.0,813.21,598.48
2018,8,9,8,45,864.5,94.0,1.5,28.15,649.5,853.17,621.45
2018,8,9,9,0,882.0,96.0,1.6,29.0,697.0,897.49,647.03
2018,8,9,9,15,883.0,103.0,1.7,29.55,736.0,930.28,665.64
2018,8,9,9,30,884.0,110.0,1.8,30.1,775.0,959.78,682.19
2018,8,9,9,45,879.0,120.5,1.85,30.6,808.0,983.93,694.9
2018,8,9,10,0,874.0,131.0,1.9,31.1,841.0,1004.25,705.28
2018,8,9,10,15,882.5,132.0,2.0,31.45,871.0,1024.12,716.49
2018,8,9,10,30,891.0,133.0,2.1,31.8,901.0,1040.68,725.72
2018,8,9,10,45,897.5,133.5,2.2,32.1,924.0,1051.27,731.54
2018,8,9,11,0,904.0,134.0,2.3,32.4,947.0,1058.29,735.34
2018,8,9,11,15,908.0,134.5,2.35,32.6,962.0,1059.17,735.25
2018,8,9,11,30,912.0,135.0,2.4,32.8,977.0,1056.39,733.11
2018,8,9,11,45,914.5,135.0,2.5,32.95,984.5,1047.98,728.35
2018,8,9,12,0,917.0,135.0,2.6,33.1,992.0,1035.98,721.48
2018,8,9,12,15,910.5,138.0,2.7,33.15,988.5,1014.75,709.24
2018,8,9,12,30,904.0,141.0,2.8,33.2,985.0,990.34,695.04
2018,8,9,12,45,894.0,145.0,2.85,33.2,973.0,960.68,677.22
2018,8,9,13,0,884.0,149.0,2.9,33.2,961.0,928.36,657.65
2018,8,9,13,15,881.0,147.0,2.95,33.1,944.0,893.98,636.89
2018,8,9,13,30,878.0,145.0,3.0,33.0,927.0,856.98,614.25
2018,8,9,13,45,873.5,143.5,3.05,32.9,903.5,816.77,589.28
2018,8,9,14,0,869.0,142.0,3.1,32.8,880.0,776.32,563.87
2018,8,9,14,15,862.0,138.5,3.1,32.55,848.5,727.45,531.17
2018,8,9,14,30,855.0,135.0,3.1,32.3,817.0,677.05,496.27
2018,8,9,14,45,845.0,131.5,3.15,32.1,779.0,623.55,458.27
2018,8,9,15,0,835.0,128.0,3.2,31.9,741.0,569.26,418.52
2018,8,9,15,15,820.5,125.0,3.2,31.9,698.0,512.7,375.4
2018,8,9,15,30,806.0,122.0,3.2,31.9,655.0,456.33,331.13
2018,8,9,15,45,789.0,117.0,3.2,31.2,607.5,397.7,284.83
2018,8,9,16,0,772.0,112.0,3.2,30.5,560.0,340.11,237.92
2018,8,9,16,15,750.0,106.5,3.2,29.95,509.5,278.01,186.79
2018,8,9,16,30,728.0,101.0,3.2,29.4,459.0,221.69,140.26
2018,8,9,16,45,696.0,95.5,3.15,28.9,406.0,166.33,97.1
2018,8,9,17,0,664.0,90.0,3.1,28.4,353.0,114.72,62.54
2018,8,9,17,15,619.5,83.0,2.85,27.5,300.5,65.65,41.43
2018,8,9,17,30,575.0,76.0,2.6,26.6,248.0,53.67,40.25
2018,8,9,17,45,512.5,67.0,2.4,25.7,197.5,49.1,36.48
2018,8,9,18,0,450.0,58.0,2.2,24.8,147.0,44.26,32.27
2018,8,9,18,15,358.0,46.0,2.0,23.95,103.5,36.27,25.1
2018,8,9,18,30,266.0,34.0,1.8,23.1,60.0,27.81,16.96
2018,8,9,18,45,157.0,20.5,1.6,22.2,33.5,16.34,0.0
2018,8,9,19,0,48.0,7.0,1.4,21.3,7.0,6.67,0.0
2018,8,9,19,15,24.0,3.5,1.35,20.95,3.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.05,19.8,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.95,19.45,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.75,17.55,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.55,18.1,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.5,18.25,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.55,18.3,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.65,18.25,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,10,5,15,40.0,6.0,0.85,18.65,7.0,0.0,0.0
2018,8,10,5,30,80.0,12.0,1.0,19.1,14.0,28.41,0.0
2018,8,10,5,45,188.5,27.0,1.15,19.6,46.0,91.97,52.55
2018,8,10,6,0,297.0,42.0,1.3,20.1,78.0,158.26,115.25
