Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,6,15,378.5,53.0,1.35,20.75,122.5,220.3,168.66
2018,8,10,6,30,460.0,64.0,1.4,21.4,167.0,290.94,228.02
2018,8,10,6,45,517.0,73.0,1.5,22.1,217.5,355.57,281.27
2018,8,10,7,0,574.0,82.0,1.6,22.8,268.0,425.31,336.55
2018,8,10,7,15,615.5,89.0,1.5,23.75,320.0,488.18,383.48
2018,8,10,7,30,657.0,96.0,1.4,24.7,372.0,553.69,430.12
2018,8,10,7,45,687.5,101.0,1.25,25.65,423.5,611.47,468.67
2018,8,10,8,0,718.0,106.0,1.1,26.6,475.0,670.05,505.42
2018,8,10,8,15,665.0,133.0,1.15,27.25,501.5,688.96,515.2
2018,8,10,8,30,612.0,160.0,1.2,27.9,528.0,700.72,520.03
2018,8,10,8,45,707.0,141.0,1.2,28.6,597.5,782.21,571.75
2018,8,10,9,0,802.0,122.0,1.2,29.3,667.0,863.08,620.09
2018,8,10,9,15,815.0,125.5,1.35,29.75,708.5,900.88,642.54
2018,8,10,9,30,828.0,129.0,1.5,30.2,750.0,936.29,663.81
2018,8,10,9,45,838.0,131.5,1.6,30.65,786.0,965.09,680.2
2018,8,10,10,0,848.0,134.0,1.7,31.1,822.0,990.96,694.8
2018,8,10,10,15,854.0,136.5,1.85,31.4,850.5,1000.71,700.58
2018,8,10,10,30,860.0,139.0,2.0,31.7,879.0,1015.99,709.97
2018,8,10,10,45,864.0,141.5,2.15,31.95,901.0,1025.87,716.16
2018,8,10,11,0,868.0,144.0,2.3,32.2,923.0,1032.25,720.29
2018,8,10,11,15,870.0,145.5,2.4,32.4,937.0,1032.07,720.1
2018,8,10,11,30,872.0,147.0,2.5,32.6,951.0,1028.37,717.88
2018,8,10,11,45,871.5,149.0,2.65,32.75,957.5,1019.2,713.0
2018,8,10,12,0,871.0,151.0,2.8,32.9,964.0,1006.63,706.04
2018,8,10,12,15,869.5,152.5,2.9,32.85,963.0,989.3,696.26
2018,8,10,12,30,868.0,154.0,3.0,32.8,962.0,968.79,684.49
2018,8,10,12,45,864.0,154.5,3.15,32.8,952.5,941.99,668.9
2018,8,10,13,0,860.0,155.0,3.3,32.8,943.0,918.22,655.13
2018,8,10,13,15,853.0,155.5,3.35,32.6,925.0,882.61,633.44
2018,8,10,13,30,846.0,156.0,3.4,32.4,907.0,844.67,610.08
2018,8,10,13,45,836.0,156.0,3.5,32.2,881.5,801.79,583.41
2018,8,10,14,0,826.0,156.0,3.6,32.0,856.0,757.25,554.87
2018,8,10,14,15,815.5,155.0,3.65,31.75,825.0,710.01,522.6
2018,8,10,14,30,805.0,154.0,3.7,31.5,794.0,661.63,488.71
2018,8,10,14,45,791.0,151.5,3.7,31.2,756.0,608.93,450.81
2018,8,10,15,0,777.0,149.0,3.7,30.9,718.0,555.97,411.63
2018,8,10,15,15,761.5,145.5,3.7,30.9,675.5,498.68,367.77
2018,8,10,15,30,746.0,142.0,3.7,30.9,633.0,443.95,324.54
2018,8,10,15,45,725.5,137.5,3.75,30.1,586.5,387.18,279.69
2018,8,10,16,0,705.0,133.0,3.8,29.3,540.0,331.93,234.73
2018,8,10,16,15,678.5,127.5,3.75,28.7,490.0,276.07,188.56
2018,8,10,16,30,652.0,122.0,3.7,28.1,440.0,222.96,144.93
2018,8,10,16,45,617.5,114.5,3.7,27.5,388.5,170.07,104.01
2018,8,10,17,0,583.0,107.0,3.7,26.9,337.0,121.37,71.51
2018,8,10,17,15,536.0,98.5,3.5,26.1,285.5,76.06,51.81
2018,8,10,17,30,489.0,90.0,3.3,25.3,234.0,64.69,49.88
2018,8,10,17,45,414.0,78.0,3.15,24.5,183.0,57.36,43.74
2018,8,10,18,0,339.0,66.0,3.0,23.7,132.0,49.68,37.03
2018,8,10,18,15,249.5,50.0,2.85,22.95,90.5,38.39,26.96
2018,8,10,18,30,160.0,34.0,2.7,22.2,49.0,26.6,15.85
2018,8,10,18,45,91.0,19.5,2.55,21.5,27.0,15.53,0.0
2018,8,10,19,0,22.0,5.0,2.4,20.8,5.0,4.77,0.0
2018,8,10,19,15,11.0,2.5,2.3,20.4,2.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.15,19.65,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.85,18.7,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.65,18.3,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.65,17.2,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.75,17.65,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,8,11,5,15,9.0,5.0,0.85,18.1,5.0,0.0,0.0
2018,8,11,5,30,18.0,10.0,0.9,18.5,10.0,13.34,0.0
2018,8,11,5,45,93.5,27.0,1.0,18.85,37.0,61.54,33.0
2018,8,11,6,0,169.0,44.0,1.1,19.2,64.0,113.05,82.19
2018,8,11,6,15,278.5,58.5,1.1,19.8,111.5,186.82,143.65
2018,8,11,6,30,388.0,73.0,1.1,20.4,159.0,267.1,210.05
2018,8,11,6,45,441.5,85.5,1.1,21.0,208.0,329.02,260.86
2018,8,11,7,0,495.0,98.0,1.1,21.6,257.0,396.05,313.78
2018,8,11,7,15,513.0,111.0,1.2,22.4,301.5,446.95,352.49
2018,8,11,7,30,531.0,124.0,1.3,23.2,346.0,498.5,390.3
2018,8,11,7,45,436.0,159.0,1.45,24.0,357.5,496.53,386.1
2018,8,11,8,0,341.0,194.0,1.6,24.8,369.0,473.06,365.98
2018,8,11,8,15,388.5,203.5,1.7,25.55,421.5,545.66,417.94
2018,8,11,8,30,436.0,213.0,1.8,26.3,474.0,609.72,462.02
2018,8,11,8,45,504.0,210.5,1.9,27.05,535.0,680.04,510.07
2018,8,11,9,0,572.0,208.0,2.0,27.8,596.0,752.97,558.62
2018,8,11,9,15,563.5,227.0,2.1,28.3,629.0,781.57,575.18
2018,8,11,9,30,555.0,246.0,2.2,28.8,662.0,807.34,590.06
2018,8,11,9,45,631.5,226.0,2.3,29.3,720.5,874.46,634.32
2018,8,11,10,0,708.0,206.0,2.4,29.8,779.0,937.86,673.52
2018,8,11,10,15,632.5,252.0,2.55,30.05,777.5,919.23,659.86
2018,8,11,10,30,557.0,298.0,2.7,30.3,776.0,892.93,640.39
2018,8,11,10,45,588.5,290.0,2.8,30.55,806.5,917.01,656.41
2018,8,11,11,0,620.0,282.0,2.9,30.8,837.0,941.2,671.96
2018,8,11,11,15,684.0,252.5,3.0,30.9,874.0,971.55,692.72
2018,8,11,11,30,748.0,223.0,3.1,31.0,911.0,997.89,709.34
2018,8,11,11,45,720.5,242.0,3.2,31.05,908.5,979.31,697.65
2018,8,11,12,0,693.0,261.0,3.3,31.1,906.0,957.78,684.43
2018,8,11,12,15,741.5,231.0,3.4,31.0,920.5,958.14,685.76
2018,8,11,12,30,790.0,201.0,3.5,30.9,935.0,949.08,680.92
2018,8,11,12,45,800.0,191.5,3.6,30.8,929.0,926.16,667.17
2018,8,11,13,0,810.0,182.0,3.7,30.7,923.0,899.95,651.3
2018,8,11,13,15,807.0,180.5,3.7,30.45,907.0,867.09,630.8
2018,8,11,13,30,804.0,179.0,3.7,30.2,891.0,831.81,608.6
2018,8,11,13,45,799.5,175.5,3.75,30.0,867.5,791.26,582.73
2018,8,11,14,0,795.0,172.0,3.8,29.8,844.0,748.76,554.2
2018,8,11,14,15,787.5,168.0,3.8,29.45,813.0,701.99,521.97
2018,8,11,14,30,780.0,164.0,3.8,29.1,782.0,653.94,488.03
2018,8,11,14,45,770.5,159.0,3.75,28.8,745.5,602.73,450.69
2018,8,11,15,0,761.0,154.0,3.7,28.5,709.0,548.71,410.33
2018,8,11,15,15,745.0,150.5,3.7,28.5,667.0,494.06,367.92
2018,8,11,15,30,729.0,147.0,3.7,28.5,625.0,439.93,324.74
2018,8,11,15,45,711.5,140.5,3.65,27.7,579.0,383.41,279.56
2018,8,11,16,0,694.0,134.0,3.6,26.9,533.0,328.14,234.1
2018,8,11,16,15,672.0,127.0,3.55,26.4,484.0,272.77,187.76
2018,8,11,16,30,650.0,120.0,3.5,25.9,435.0,219.64,143.57
2018,8,11,16,45,619.0,111.5,3.4,25.4,384.0,166.51,102.03
2018,8,11,17,0,588.0,103.0,3.3,24.9,333.0,117.15,68.83
2018,8,11,17,15,544.5,94.0,3.2,24.25,282.0,71.16,55.51
2018,8,11,17,30,501.0,85.0,3.1,23.6,231.0,61.7,47.68
2018,8,11,17,45,440.5,73.0,2.95,22.95,182.5,53.73,40.89
2018,8,11,18,0,380.0,61.0,2.8,22.3,134.0,45.94,34.02
2018,8,11,18,15,294.5,47.0,2.7,21.65,93.0,36.14,25.15
2018,8,11,18,30,209.0,33.0,2.6,21.0,52.0,25.9,15.16
2018,8,11,18,45,117.5,18.5,2.5,20.4,28.0,17.63,0.0
2018,8,11,19,0,26.0,4.0,2.4,19.8,4.0,3.81,0.0
2018,8,11,19,15,13.0,2.0,2.35,19.4,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.25,17.95,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.15,16.9,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,12,5,15,34.0,6.0,0.7,15.75,6.5,0.0,0.0
2018,8,12,5,30,68.0,12.0,0.7,16.1,13.0,25.81,0.0
2018,8,12,5,45,173.5,26.0,0.75,16.4,43.0,85.95,45.4
2018,8,12,6,0,279.0,40.0,0.8,16.7,73.0,150.21,110.07
2018,8,12,6,15,364.0,52.5,0.8,17.1,118.0,212.56,164.26
2018,8,12,6,30,449.0,65.0,0.8,17.5,163.0,286.99,227.13
2018,8,12,6,45,510.5,73.5,0.8,17.85,213.5,352.84,281.71
2018,8,12,7,0,572.0,82.0,0.8,18.2,264.0,424.22,338.54
2018,8,12,7,15,615.5,87.5,0.8,18.8,316.0,486.55,385.97
2018,8,12,7,30,659.0,93.0,0.8,19.4,368.0,551.67,433.55
2018,8,12,7,45,687.5,99.0,0.8,19.95,419.0,609.32,473.85
2018,8,12,8,0,716.0,105.0,0.8,20.5,470.0,667.62,512.78
2018,8,12,8,15,741.0,108.5,0.8,21.3,519.5,720.53,545.33
2018,8,12,8,30,766.0,112.0,0.8,22.1,569.0,769.92,574.64
2018,8,12,8,45,789.5,113.0,0.85,22.9,616.5,817.64,602.9
2018,8,12,9,0,813.0,114.0,0.9,23.7,664.0,864.1,629.81
2018,8,12,9,15,790.5,133.0,0.95,24.45,695.0,887.02,641.35
2018,8,12,9,30,768.0,152.0,1.0,25.2,726.0,905.24,650.18
2018,8,12,9,45,803.5,143.5,1.1,25.95,769.0,945.37,673.67
2018,8,12,10,0,839.0,135.0,1.2,26.7,812.0,983.46,695.34
2018,8,12,10,15,847.0,137.0,1.25,27.4,841.5,1003.52,705.07
2018,8,12,10,30,855.0,139.0,1.3,28.1,871.0,1011.07,707.42
2018,8,12,10,45,861.0,140.0,1.4,28.8,893.5,1021.32,712.47
2018,8,12,11,0,867.0,141.0,1.5,29.5,916.0,1028.13,715.42
2018,8,12,11,15,870.0,141.5,1.6,29.85,930.0,1027.9,715.2
2018,8,12,11,30,873.0,142.0,1.7,30.2,944.0,1024.16,712.97
2018,8,12,11,45,874.5,143.0,1.75,30.55,951.0,1015.93,707.41
2018,8,12,12,0,876.0,144.0,1.8,30.9,958.0,1004.25,699.88
2018,8,12,12,15,874.5,144.5,1.95,31.0,956.5,985.83,690.2
2018,8,12,12,30,873.0,145.0,2.1,31.1,955.0,964.23,678.43
2018,8,12,12,45,868.5,146.0,2.2,31.25,945.0,937.28,662.53
2018,8,12,13,0,864.0,147.0,2.3,31.4,935.0,907.52,644.73
2018,8,12,13,15,859.5,146.0,2.4,31.3,918.0,873.23,624.49
2018,8,12,13,30,855.0,145.0,2.5,31.2,901.0,836.46,602.38
2018,8,12,13,45,848.0,144.0,2.6,31.15,876.5,798.32,578.94
2018,8,12,14,0,841.0,143.0,2.7,31.1,852.0,754.5,551.35
2018,8,12,14,15,831.5,141.5,2.8,30.85,821.0,706.79,519.37
2018,8,12,14,30,822.0,140.0,2.9,30.6,790.0,657.81,485.53
2018,8,12,14,45,809.0,138.0,3.0,30.35,752.5,605.29,448.11
2018,8,12,15,0,796.0,136.0,3.1,30.1,715.0,552.35,409.16
2018,8,12,15,15,780.5,133.0,3.1,30.1,672.5,497.15,366.68
2018,8,12,15,30,765.0,130.0,3.1,30.1,630.0,442.34,323.28
2018,8,12,15,45,744.0,126.0,3.25,29.3,582.5,381.72,275.6
2018,8,12,16,0,723.0,122.0,3.4,28.5,535.0,325.69,229.88
2018,8,12,16,15,695.5,117.0,3.45,27.9,484.5,268.97,182.84
2018,8,12,16,30,668.0,112.0,3.5,27.3,434.0,215.09,138.46
2018,8,12,16,45,633.0,105.0,3.55,26.7,382.0,161.63,97.13
2018,8,12,17,0,598.0,98.0,3.6,26.1,330.0,112.4,64.71
2018,8,12,17,15,552.0,89.5,3.5,25.15,278.5,66.23,51.12
2018,8,12,17,30,506.0,81.0,3.4,24.2,227.0,58.46,44.79
2018,8,12,17,45,442.5,70.5,3.3,23.3,179.0,52.78,40.01
2018,8,12,18,0,379.0,60.0,3.2,22.4,131.0,45.26,33.39
2018,8,12,18,15,291.5,45.5,3.05,21.6,90.0,35.02,24.16
2018,8,12,18,30,204.0,31.0,2.9,20.8,49.0,24.33,13.65
2018,8,12,18,45,114.0,17.5,2.75,20.05,26.5,16.68,0.0
2018,8,12,19,0,24.0,4.0,2.6,19.3,4.0,0.0,0.0
2018,8,12,19,15,12.0,2.0,2.5,18.9,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.25,18.15,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,13,5,15,30.5,5.0,1.2,14.35,5.5,0.0,0.0
2018,8,13,5,30,61.0,10.0,1.3,14.7,11.0,22.4,0.0
2018,8,13,5,45,159.5,25.0,1.4,15.05,40.5,80.59,40.02
2018,8,13,6,0,258.0,40.0,1.5,15.4,70.0,143.56,105.7
2018,8,13,6,15,339.0,53.0,1.5,15.95,113.5,203.69,158.63
2018,8,13,6,30,420.0,66.0,1.5,16.5,157.0,273.08,218.23
2018,8,13,6,45,477.5,76.5,1.5,17.1,206.5,339.65,274.08
2018,8,13,7,0,535.0,87.0,1.5,17.7,256.0,409.36,330.4
2018,8,13,7,15,577.5,94.5,1.5,18.45,307.5,471.61,378.61
2018,8,13,7,30,620.0,102.0,1.5,19.2,359.0,536.63,427.03
2018,8,13,7,45,651.0,108.5,1.5,20.0,410.0,594.91,468.47
2018,8,13,8,0,682.0,115.0,1.5,20.8,461.0,654.11,509.09
2018,8,13,8,15,706.0,119.5,1.5,21.6,509.5,706.1,542.26
2018,8,13,8,30,730.0,124.0,1.5,22.4,558.0,757.69,574.11
2018,8,13,8,45,748.0,128.0,1.55,23.2,603.5,802.85,601.32
2018,8,13,9,0,766.0,132.0,1.6,24.0,649.0,842.56,624.46
2018,8,13,9,15,775.0,138.0,1.6,24.7,688.5,878.42,644.45
2018,8,13,9,30,784.0,144.0,1.6,25.4,728.0,911.78,662.55
2018,8,13,9,45,788.5,150.5,1.65,26.15,762.0,938.64,676.8
2018,8,13,10,0,793.0,157.0,1.7,26.9,796.0,962.46,689.1
2018,8,13,10,15,801.0,159.5,1.8,27.3,824.5,982.33,700.51
2018,8,13,10,30,809.0,162.0,1.9,27.7,853.0,999.04,710.01
2018,8,13,10,45,814.5,164.0,2.0,28.15,875.0,1009.43,715.51
2018,8,13,11,0,820.0,166.0,2.1,28.6,897.0,1016.43,719.04
2018,8,13,11,15,823.5,166.5,2.2,28.8,911.0,1016.4,719.01
2018,8,13,11,30,827.0,167.0,2.3,29.0,925.0,1012.93,716.99
2018,8,13,11,45,828.0,168.0,2.45,29.2,931.5,1004.06,712.17
2018,8,13,12,0,829.0,169.0,2.6,29.4,938.0,991.81,705.26
2018,8,13,12,15,831.5,167.5,2.75,29.4,938.0,975.19,696.12
2018,8,13,12,30,834.0,166.0,2.9,29.4,938.0,955.32,684.86
2018,8,13,12,45,822.5,171.0,3.0,29.4,926.0,925.96,667.0
2018,8,13,13,0,811.0,176.0,3.1,29.4,914.0,894.17,647.48
2018,8,13,13,15,768.0,194.5,3.2,29.3,883.0,846.31,617.36
2018,8,13,13,30,725.0,213.0,3.3,29.2,852.0,800.89,587.9
2018,8,13,13,45,729.0,204.5,3.4,29.05,832.0,764.05,563.93
2018,8,13,14,0,733.0,196.0,3.5,28.9,812.0,724.91,537.71
2018,8,13,14,15,762.5,174.0,3.55,28.6,794.0,688.77,513.55
2018,8,13,14,30,792.0,152.0,3.6,28.3,776.0,648.79,485.78
2018,8,13,14,45,744.5,164.0,3.65,28.05,728.5,588.5,441.49
2018,8,13,15,0,697.0,176.0,3.7,27.8,681.0,532.11,399.08
2018,8,13,15,15,709.5,159.5,3.7,27.8,647.0,482.78,360.66
2018,8,13,15,30,722.0,143.0,3.7,27.8,613.0,431.16,319.14
2018,8,13,15,45,704.5,137.0,3.7,27.05,567.5,375.41,274.27
2018,8,13,16,0,687.0,131.0,3.7,26.3,522.0,320.92,229.16
2018,8,13,16,15,658.0,126.5,3.7,25.7,472.5,266.3,183.55
2018,8,13,16,30,629.0,122.0,3.7,25.1,423.0,214.76,140.93
2018,8,13,16,45,592.0,114.5,3.7,24.55,371.5,162.98,100.87
2018,8,13,17,0,555.0,107.0,3.7,24.0,320.0,115.74,69.85
2018,8,13,17,15,507.5,97.5,3.6,23.2,269.5,71.07,55.7
2018,8,13,17,30,460.0,88.0,3.5,22.4,219.0,63.52,49.49
2018,8,13,17,45,396.5,75.5,3.4,21.6,171.5,55.78,42.88
2018,8,13,18,0,333.0,63.0,3.3,20.8,124.0,47.65,35.65
2018,8,13,18,15,249.5,46.5,3.25,20.1,84.0,35.87,24.98
2018,8,13,18,30,166.0,30.0,3.2,19.4,44.0,23.55,12.8
2018,8,13,18,45,91.5,16.5,3.1,18.65,23.5,15.73,0.0
2018,8,13,19,0,17.0,3.0,3.0,17.9,3.0,0.0,0.0
2018,8,13,19,15,8.5,1.5,2.9,17.5,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,14,5,15,20.0,4.0,2.0,12.95,4.5,0.0,0.0
2018,8,14,5,30,40.0,8.0,2.1,13.3,9.0,16.05,0.0
2018,8,14,5,45,127.5,25.0,2.15,13.6,37.5,71.7,32.77
2018,8,14,6,0,215.0,42.0,2.2,13.9,66.0,132.28,97.93
2018,8,14,6,15,293.0,57.5,2.15,14.4,109.0,191.64,150.46
2018,8,14,6,30,371.0,73.0,2.1,14.9,152.0,259.92,209.61
2018,8,14,6,45,429.5,84.5,2.1,15.4,200.5,322.2,262.78
2018,8,14,7,0,488.0,96.0,2.1,15.9,249.0,390.17,318.8
2018,8,14,7,15,532.5,105.0,2.05,16.5,300.5,455.94,370.76
2018,8,14,7,30,577.0,114.0,2.0,17.1,352.0,521.93,420.98
2018,8,14,7,45,611.0,121.0,1.95,17.75,403.0,581.07,464.09
2018,8,14,8,0,645.0,128.0,1.9,18.4,454.0,641.44,506.58
2018,8,14,8,15,672.0,132.5,1.85,19.1,503.0,694.41,541.99
2018,8,14,8,30,699.0,137.0,1.8,19.8,552.0,747.26,575.4
2018,8,14,8,45,720.5,140.5,1.8,20.5,597.5,793.82,603.98
2018,8,14,9,0,742.0,144.0,1.8,21.2,643.0,839.2,631.22
2018,8,14,9,15,765.0,143.0,1.8,21.9,685.5,874.8,651.4
2018,8,14,9,30,788.0,142.0,1.8,22.6,728.0,913.46,673.39
2018,8,14,9,45,809.5,138.5,1.8,23.25,765.5,945.85,691.07
2018,8,14,10,0,831.0,135.0,1.8,23.9,803.0,975.78,707.04
2018,8,14,10,15,840.0,136.5,1.95,24.35,832.5,996.11,719.25
2018,8,14,10,30,849.0,138.0,2.1,24.8,862.0,1004.02,723.67
2018,8,14,10,45,856.0,138.0,2.2,25.3,884.0,1014.14,728.97
2018,8,14,11,0,863.0,138.0,2.3,25.8,906.0,1020.86,732.16
2018,8,14,11,15,867.0,138.5,2.4,26.1,920.5,1021.59,732.25
2018,8,14,11,30,871.0,139.0,2.5,26.4,935.0,1018.8,730.26
2018,8,14,11,45,874.0,138.0,2.6,26.7,942.0,1010.01,724.56
2018,8,14,12,0,877.0,137.0,2.7,27.0,949.0,997.76,716.77
2018,8,14,12,15,882.5,133.5,2.8,27.15,949.5,982.04,707.24
2018,8,14,12,30,888.0,130.0,2.9,27.3,950.0,962.87,695.52
2018,8,14,12,45,893.5,125.0,3.0,27.5,943.0,938.84,680.49
2018,8,14,13,0,899.0,120.0,3.1,27.7,936.0,911.44,663.23
2018,8,14,13,15,896.0,118.5,3.15,27.65,919.0,876.88,641.48
2018,8,14,13,30,893.0,117.0,3.2,27.6,902.0,839.63,617.78
2018,8,14,13,45,888.5,115.0,3.3,27.55,878.0,798.2,591.29
2018,8,14,14,0,884.0,113.0,3.4,27.5,854.0,754.51,562.9
2018,8,14,14,15,876.5,111.5,3.5,27.3,823.0,707.17,531.06
2018,8,14,14,30,869.0,110.0,3.6,27.1,792.0,658.23,496.03
2018,8,14,14,45,859.0,107.5,3.65,26.85,754.5,605.54,457.18
2018,8,14,15,0,849.0,105.0,3.7,26.6,717.0,551.98,416.46
2018,8,14,15,15,835.5,102.5,3.7,26.6,674.5,496.09,372.23
2018,8,14,15,30,822.0,100.0,3.7,26.6,632.0,437.07,324.41
2018,8,14,15,45,804.5,96.5,3.75,25.85,585.0,378.57,276.54
2018,8,14,16,0,787.0,93.0,3.8,25.1,538.0,321.11,228.07
2018,8,14,16,15,764.0,89.0,3.8,24.6,488.0,263.16,178.45
2018,8,14,16,30,741.0,85.0,3.8,24.1,438.0,207.41,131.22
2018,8,14,16,45,709.5,80.5,3.85,23.55,386.0,152.62,88.11
2018,8,14,17,0,678.0,76.0,3.9,23.0,334.0,97.12,51.26
2018,8,14,17,15,633.0,70.0,3.85,22.25,282.0,48.27,36.28
2018,8,14,17,30,588.0,64.0,3.8,21.5,230.0,44.8,33.46
2018,8,14,17,45,522.5,56.5,3.75,20.7,180.5,41.07,30.25
2018,8,14,18,0,457.0,49.0,3.7,19.9,131.0,37.17,26.68
2018,8,14,18,15,356.5,38.5,3.65,19.2,89.5,30.25,20.23
2018,8,14,18,30,256.0,28.0,3.6,18.5,48.0,22.97,11.98
2018,8,14,18,45,137.0,15.0,3.55,17.8,25.0,14.3,0.0
2018,8,14,19,0,18.0,2.0,3.5,17.1,2.0,0.0,0.0
2018,8,14,19,15,9.0,1.0,3.45,16.75,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,15,5,15,36.0,4.5,1.65,12.9,5.0,0.0,0.0
2018,8,15,5,30,72.0,9.0,1.7,13.3,10.0,23.72,0.0
2018,8,15,5,45,200.5,22.0,1.75,13.65,40.5,87.59,36.22
2018,8,15,6,0,329.0,35.0,1.8,14.0,71.0,161.87,118.88
2018,8,15,6,15,418.0,44.5,1.7,14.55,116.0,226.39,176.67
2018,8,15,6,30,507.0,54.0,1.6,15.1,161.0,300.62,240.99
2018,8,15,6,45,566.5,60.0,1.5,15.65,211.5,365.41,296.03
2018,8,15,7,0,626.0,66.0,1.4,16.2,262.0,435.52,352.9
2018,8,15,7,15,666.5,71.5,1.3,16.85,314.5,498.54,401.56
2018,8,15,7,30,707.0,77.0,1.2,17.5,367.0,561.84,448.17
2018,8,15,7,45,737.5,80.0,1.1,18.2,418.5,619.65,488.42
2018,8,15,8,0,768.0,83.0,1.0,18.9,470.0,678.11,525.66
2018,8,15,8,15,790.0,86.0,1.0,19.65,519.5,730.2,558.07
2018,8,15,8,30,812.0,89.0,1.0,20.4,569.0,781.53,589.14
2018,8,15,8,45,780.0,110.5,0.95,21.2,601.5,807.0,601.34
2018,8,15,9,0,748.0,132.0,0.9,22.0,634.0,826.82,609.91
2018,8,15,9,15,756.5,139.0,1.0,22.65,673.5,862.8,631.66
2018,8,15,9,30,765.0,146.0,1.1,23.3,713.0,896.29,651.39
2018,8,15,9,45,827.0,123.5,1.25,23.95,763.5,946.05,682.12
2018,8,15,10,0,889.0,101.0,1.4,24.6,814.0,986.62,706.49
2018,8,15,10,15,896.5,102.5,1.55,25.05,843.5,1006.37,718.33
2018,8,15,10,30,904.0,104.0,1.7,25.5,873.0,1022.71,728.28
2018,8,15,10,45,909.5,104.0,1.85,26.0,895.0,1031.9,733.67
2018,8,15,11,0,915.0,104.0,2.0,26.5,917.0,1037.46,736.9
2018,8,15,11,15,918.5,105.0,2.15,26.75,932.0,1038.39,738.02
2018,8,15,11,30,922.0,106.0,2.3,27.0,947.0,1035.6,736.89
2018,8,15,11,45,924.0,105.5,2.4,27.3,953.5,1026.06,730.88
2018,8,15,12,0,926.0,105.0,2.5,27.6,960.0,1012.88,722.68
2018,8,15,12,15,926.0,105.0,2.6,27.75,959.0,994.71,711.8
2018,8,15,12,30,926.0,105.0,2.7,27.9,958.0,973.09,698.74
2018,8,15,12,45,924.5,104.5,2.8,28.0,949.0,946.25,682.41
2018,8,15,13,0,923.0,104.0,2.9,28.1,940.0,916.24,663.94
2018,8,15,13,15,920.0,103.0,3.0,28.1,923.0,881.44,642.43
2018,8,15,13,30,917.0,102.0,3.1,28.1,906.0,843.84,618.85
2018,8,15,13,45,912.5,100.5,3.2,28.05,882.0,801.98,592.22
2018,8,15,14,0,908.0,99.0,3.3,28.0,858.0,757.79,563.65
2018,8,15,14,15,901.0,97.5,3.35,27.8,827.0,709.75,531.74
2018,8,15,14,30,894.0,96.0,3.4,27.6,796.0,660.01,496.08
2018,8,15,14,45,884.5,94.0,3.5,27.4,758.5,606.87,457.05
2018,8,15,15,0,875.0,92.0,3.6,27.2,721.0,552.75,415.98
2018,8,15,15,15,861.5,90.0,3.6,27.2,678.0,495.97,371.07
2018,8,15,15,30,848.0,88.0,3.6,27.2,635.0,439.13,324.75
2018,8,15,15,45,831.5,85.5,3.65,26.55,588.0,380.95,276.91
2018,8,15,16,0,815.0,83.0,3.7,25.9,541.0,319.35,225.12
2018,8,15,16,15,792.5,79.5,3.7,25.4,490.5,260.33,174.57
2018,8,15,16,30,770.0,76.0,3.7,24.9,440.0,203.44,126.39
2018,8,15,16,45,738.5,72.0,3.7,24.35,387.5,147.35,82.45
2018,8,15,17,0,707.0,68.0,3.7,23.8,335.0,94.95,48.88
2018,8,15,17,15,662.5,63.0,3.7,23.0,282.5,46.21,34.39
2018,8,15,17,30,618.0,58.0,3.7,22.2,230.0,40.25,29.41
2018,8,15,17,45,551.0,51.5,3.65,21.45,180.5,37.1,26.69
2018,8,15,18,0,484.0,45.0,3.6,20.7,131.0,33.84,23.68
2018,8,15,18,15,378.5,35.5,3.55,20.0,89.0,27.68,17.9
2018,8,15,18,30,273.0,26.0,3.5,19.3,47.0,21.22,10.08
2018,8,15,18,45,146.0,14.5,3.45,18.55,24.5,13.82,0.0
2018,8,15,19,0,19.0,3.0,3.4,17.8,2.0,0.0,0.0
2018,8,15,19,15,9.5,1.5,3.3,17.45,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,16,5,15,39.0,4.5,1.5,13.45,5.0,0.0,0.0
2018,8,16,5,30,78.0,9.0,1.5,13.8,10.0,24.96,0.0
2018,8,16,5,45,214.0,21.0,1.45,14.15,40.5,89.7,31.91
2018,8,16,6,0,350.0,33.0,1.4,14.5,71.0,166.68,121.51
2018,8,16,6,15,441.0,41.5,1.3,15.2,116.0,231.87,179.86
2018,8,16,6,30,532.0,50.0,1.2,15.9,161.0,307.02,244.46
2018,8,16,6,45,591.5,55.5,1.05,16.55,212.0,372.43,299.26
2018,8,16,7,0,651.0,61.0,0.9,17.2,263.0,443.19,355.43
2018,8,16,7,15,690.5,66.0,0.85,18.1,316.0,504.32,401.64
2018,8,16,7,30,730.0,71.0,0.8,19.0,369.0,569.86,448.77
2018,8,16,7,45,758.5,74.0,0.75,19.85,420.5,627.27,487.5
2018,8,16,8,0,787.0,77.0,0.7,20.7,472.0,685.13,523.53
2018,8,16,8,15,808.0,80.0,0.85,21.55,521.5,737.2,556.99
2018,8,16,8,30,829.0,83.0,1.0,22.4,571.0,782.34,585.2
2018,8,16,8,45,844.5,85.5,1.15,23.2,617.0,826.75,612.66
2018,8,16,9,0,860.0,88.0,1.3,24.0,663.0,869.31,638.52
2018,8,16,9,15,869.0,91.0,1.4,24.75,703.0,904.37,658.67
2018,8,16,9,30,878.0,94.0,1.5,25.5,743.0,936.68,676.96
2018,8,16,9,45,883.5,97.5,1.65,26.2,777.5,963.26,692.29
2018,8,16,10,0,889.0,101.0,1.8,26.9,812.0,986.58,705.56
2018,8,16,10,15,896.0,102.0,1.85,27.45,841.0,1005.26,715.07
2018,8,16,10,30,903.0,103.0,1.9,28.0,870.0,1020.52,722.54
2018,8,16,10,45,908.0,103.5,2.0,28.5,891.5,1029.69,727.11
2018,8,16,11,0,913.0,104.0,2.1,29.0,913.0,1035.24,729.58
2018,8,16,11,15,916.5,104.0,2.15,29.35,927.0,1035.07,728.47
2018,8,16,11,30,920.0,104.0,2.2,29.7,941.0,1031.2,725.25
2018,8,16,11,45,921.5,104.0,2.25,30.0,947.5,1021.66,718.81
2018,8,16,12,0,923.0,104.0,2.3,30.3,954.0,1008.49,710.26
2018,8,16,12,15,922.5,104.0,2.35,30.4,952.5,989.84,698.95
2018,8,16,12,30,922.0,104.0,2.4,30.5,951.0,967.76,685.55
2018,8,16,12,45,919.5,104.5,2.5,30.6,942.0,941.04,669.66
2018,8,16,13,0,917.0,105.0,2.6,30.7,933.0,911.2,651.68
2018,8,16,13,15,914.5,103.0,2.65,30.6,916.0,875.95,630.18
2018,8,16,13,30,912.0,101.0,2.7,30.5,899.0,837.9,606.67
2018,8,16,13,45,907.5,100.0,2.8,30.4,875.0,796.64,581.06
2018,8,16,14,0,903.0,99.0,2.9,30.3,851.0,753.04,553.5
2018,8,16,14,15,896.5,97.0,2.95,30.05,820.0,705.02,522.12
2018,8,16,14,30,890.0,95.0,3.0,29.8,789.0,655.26,487.07
2018,8,16,14,45,881.0,93.0,3.1,29.55,752.0,602.54,448.96
2018,8,16,15,0,872.0,91.0,3.2,29.3,715.0,548.8,408.76
2018,8,16,15,15,859.5,88.5,3.2,29.3,672.5,492.15,364.44
2018,8,16,15,30,847.0,86.0,3.2,29.3,630.0,435.35,318.63
2018,8,16,15,45,831.0,83.0,3.3,28.6,583.0,376.94,271.2
2018,8,16,16,0,815.0,80.0,3.4,27.9,536.0,315.05,219.72
2018,8,16,16,15,793.5,77.0,3.4,27.35,486.0,256.7,170.1
2018,8,16,16,30,772.0,74.0,3.4,26.8,436.0,200.35,122.77
2018,8,16,16,45,741.5,70.0,3.45,26.25,384.0,144.27,79.33
2018,8,16,17,0,711.0,66.0,3.5,25.7,332.0,91.76,46.35
2018,8,16,17,15,666.5,61.0,3.4,24.85,279.5,44.7,32.83
2018,8,16,17,30,622.0,56.0,3.3,24.0,227.0,38.84,27.96
2018,8,16,17,45,555.0,50.0,3.25,23.2,177.5,36.03,25.55
2018,8,16,18,0,488.0,44.0,3.2,22.4,128.0,33.15,22.88
2018,8,16,18,15,381.0,34.5,3.1,21.7,86.5,26.95,17.08
2018,8,16,18,30,274.0,25.0,3.0,21.0,45.0,20.45,8.76
2018,8,16,18,45,146.5,14.0,2.9,20.3,23.5,13.34,0.0
2018,8,16,19,0,19.0,3.0,2.8,19.6,2.0,0.0,0.0
2018,8,16,19,15,9.5,1.5,2.65,19.3,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.55,15.65,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,8,17,5,15,39.5,4.5,0.45,16.15,5.0,0.0,0.0
2018,8,17,5,30,79.0,9.0,0.4,16.6,10.0,25.15,0.0
2018,8,17,5,45,217.0,20.5,0.35,17.05,39.5,89.46,25.14
2018,8,17,6,0,355.0,32.0,0.3,17.5,69.0,167.27,119.36
2018,8,17,6,15,446.5,40.0,0.3,18.15,114.0,232.27,176.39
2018,8,17,6,30,538.0,48.0,0.3,18.8,159.0,307.3,239.28
2018,8,17,6,45,596.5,53.0,0.3,19.45,209.5,371.88,292.17
2018,8,17,7,0,655.0,58.0,0.3,20.1,260.0,439.8,345.27
2018,8,17,7,15,694.0,62.5,0.35,21.05,312.5,502.33,391.85
2018,8,17,7,30,733.0,67.0,0.4,22.0,365.0,567.11,437.99
2018,8,17,7,45,761.0,70.5,0.45,23.0,416.5,624.87,476.64
2018,8,17,8,0,789.0,74.0,0.5,24.0,468.0,683.06,513.02
2018,8,17,8,15,810.0,76.5,0.65,24.75,517.5,728.93,542.01
2018,8,17,8,30,831.0,79.0,0.8,25.5,567.0,779.32,573.67
2018,8,17,8,45,846.5,81.0,0.95,26.3,612.5,823.24,600.41
2018,8,17,9,0,862.0,83.0,1.1,27.1,658.0,865.32,625.65
2018,8,17,9,15,873.5,85.0,1.25,27.55,699.0,901.6,647.79
2018,8,17,9,30,885.0,87.0,1.4,28.0,740.0,935.28,668.19
2018,8,17,9,45,893.5,88.5,1.5,28.45,775.0,962.68,683.89
2018,8,17,10,0,902.0,90.0,1.6,28.9,810.0,986.95,697.67
2018,8,17,10,15,909.0,91.0,1.75,29.2,839.0,1005.87,709.27
2018,8,17,10,30,916.0,92.0,1.9,29.5,868.0,1021.33,718.8
2018,8,17,10,45,920.5,93.0,2.0,29.8,890.0,1030.68,724.02
2018,8,17,11,0,925.0,94.0,2.1,30.1,912.0,1036.35,727.11
2018,8,17,11,15,928.0,94.0,2.25,30.2,926.0,1035.69,727.59
2018,8,17,11,30,931.0,94.0,2.4,30.3,940.0,1031.29,725.83
2018,8,17,11,45,932.5,94.0,2.5,30.45,946.5,1021.68,720.23
2018,8,17,12,0,934.0,94.0,2.6,30.6,953.0,1008.39,712.41
2018,8,17,12,15,933.0,95.0,2.7,30.6,951.5,990.12,701.93
2018,8,17,12,30,932.0,96.0,2.8,30.6,950.0,968.37,689.26
2018,8,17,12,45,929.5,96.0,2.9,30.55,940.5,940.9,673.01
2018,8,17,13,0,927.0,96.0,3.0,30.5,931.0,910.28,654.63
2018,8,17,13,15,923.5,95.5,3.05,30.4,914.0,875.31,633.06
2018,8,17,13,30,920.0,95.0,3.1,30.3,897.0,837.56,609.47
2018,8,17,13,45,915.5,93.5,3.2,30.2,873.0,795.46,582.98
2018,8,17,14,0,911.0,92.0,3.3,30.1,849.0,751.02,554.54
2018,8,17,14,15,904.0,91.0,3.3,29.9,818.0,703.21,522.86
2018,8,17,14,30,897.0,90.0,3.3,29.7,787.0,653.68,487.38
2018,8,17,14,45,888.0,88.0,3.35,29.5,750.0,600.58,448.49
2018,8,17,15,0,879.0,86.0,3.4,29.3,713.0,546.44,407.57
2018,8,17,15,15,866.5,84.5,3.4,29.3,670.5,490.29,363.41
2018,8,17,15,30,854.0,83.0,3.4,29.3,628.0,433.97,317.74
2018,8,17,15,45,837.5,80.0,3.4,28.7,580.5,374.96,269.46
2018,8,17,16,0,821.0,77.0,3.4,28.1,533.0,316.76,220.48
2018,8,17,16,15,799.5,74.0,3.35,27.7,483.0,253.8,167.22
2018,8,17,16,30,778.0,71.0,3.3,27.3,433.0,197.08,119.61
2018,8,17,16,45,748.0,67.0,3.25,26.85,381.0,140.73,76.15
2018,8,17,17,0,718.0,63.0,3.2,26.4,329.0,87.87,43.45
2018,8,17,17,15,674.5,58.0,3.1,25.75,276.5,42.37,30.72
2018,8,17,17,30,631.0,53.0,3.0,25.1,224.0,40.15,28.94
2018,8,17,17,45,565.0,47.0,2.9,24.4,174.5,33.74,23.43
2018,8,17,18,0,499.0,41.0,2.8,23.7,125.0,30.72,20.64
2018,8,17,18,15,390.5,32.5,2.65,23.1,84.0,25.31,15.52
2018,8,17,18,30,282.0,24.0,2.5,22.5,43.0,19.68,7.29
2018,8,17,18,45,151.0,13.5,2.4,21.9,22.5,12.87,0.0
2018,8,17,19,0,20.0,3.0,2.3,21.3,2.0,0.0,0.0
2018,8,17,19,15,10.0,1.5,2.15,21.05,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.7,20.05,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.5,19.75,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.35,19.55,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.1,19.25,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.05,19.15,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.85,18.7,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.65,18.75,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,8,18,5,15,49.5,4.5,0.65,19.3,5.0,0.0,0.0
2018,8,18,5,30,99.0,9.0,0.7,19.8,10.0,29.31,0.0
2018,8,18,5,45,257.0,19.0,0.75,20.25,41.0,98.14,19.2
2018,8,18,6,0,415.0,29.0,0.8,20.7,72.0,183.52,128.89
2018,8,18,6,15,507.5,35.5,0.85,21.3,118.5,247.69,186.24
2018,8,18,6,30,600.0,42.0,0.9,21.9,165.0,325.13,251.6
2018,8,18,6,45,656.5,47.0,0.9,22.55,217.5,392.37,306.98
2018,8,18,7,0,713.0,52.0,0.9,23.2,270.0,464.47,363.44
2018,8,18,7,15,750.5,55.5,1.05,24.15,323.5,527.77,411.34
2018,8,18,7,30,788.0,59.0,1.2,25.1,377.0,593.09,458.75
2018,8,18,7,45,814.5,62.0,1.35,26.1,430.0,646.84,494.97
2018,8,18,8,0,841.0,65.0,1.5,27.1,483.0,705.35,532.65
2018,8,18,8,15,860.0,67.0,1.65,27.7,533.0,756.63,565.28
2018,8,18,8,30,879.0,69.0,1.8,28.3,583.0,806.77,596.64
2018,8,18,8,45,893.0,71.0,1.9,28.9,629.5,851.18,623.26
2018,8,18,9,0,907.0,73.0,2.0,29.5,676.0,893.48,648.19
2018,8,18,9,15,905.5,80.5,2.1,29.85,714.5,925.63,666.99
2018,8,18,9,30,904.0,88.0,2.2,30.2,753.0,954.22,683.54
2018,8,18,9,45,896.5,98.5,2.35,30.6,785.0,976.76,696.61
2018,8,18,10,0,889.0,109.0,2.5,31.0,817.0,995.27,707.21
2018,8,18,10,15,895.5,111.0,2.55,31.15,846.0,1014.39,718.05
2018,8,18,10,30,902.0,113.0,2.6,31.3,875.0,1030.05,726.78
2018,8,18,10,45,907.0,114.5,2.7,31.45,897.5,1040.1,732.63
2018,8,18,11,0,912.0,116.0,2.8,31.6,920.0,1046.48,736.36
2018,8,18,11,15,915.5,116.0,2.9,31.65,934.5,1046.07,736.3
2018,8,18,11,30,919.0,116.0,3.0,31.7,949.0,1041.95,734.08
2018,8,18,11,45,920.0,116.5,3.1,31.7,955.5,1032.18,728.58
2018,8,18,12,0,921.0,117.0,3.2,31.7,962.0,1018.77,720.9
2018,8,18,12,15,920.0,118.0,3.25,31.65,960.5,1000.4,709.9
2018,8,18,12,30,919.0,119.0,3.3,31.6,959.0,978.6,696.79
2018,8,18,12,45,916.5,119.0,3.4,31.6,949.5,951.14,680.24
2018,8,18,13,0,914.0,119.0,3.5,31.6,940.0,920.58,661.62
2018,8,18,13,15,911.5,118.0,3.6,31.45,923.5,886.1,640.67
2018,8,18,13,30,909.0,117.0,3.7,31.3,907.0,848.8,617.65
2018,8,18,13,45,903.5,116.0,3.75,31.2,882.5,806.56,590.69
2018,8,18,14,0,898.0,115.0,3.8,31.1,858.0,762.09,561.93
2018,8,18,14,15,890.5,112.5,3.85,30.9,826.0,712.83,528.67
2018,8,18,14,30,883.0,110.0,3.9,30.7,794.0,661.96,492.45
2018,8,18,14,45,873.5,108.0,3.95,30.45,756.5,608.99,453.73
2018,8,18,15,0,864.0,106.0,4.0,30.2,719.0,555.06,413.06
2018,8,18,15,15,850.0,103.5,4.0,30.2,675.5,495.36,366.45
2018,8,18,15,30,836.0,101.0,4.0,30.2,632.0,437.62,319.87
2018,8,18,15,45,818.5,97.5,4.05,29.55,584.0,378.09,271.48
2018,8,18,16,0,801.0,94.0,4.1,28.9,536.0,319.61,222.57
2018,8,18,16,15,778.0,89.5,4.0,28.4,485.0,260.25,172.42
2018,8,18,16,30,755.0,85.0,3.9,27.9,434.0,203.14,124.95
2018,8,18,16,45,723.0,80.0,3.85,27.4,381.0,147.02,82.19
2018,8,18,17,0,691.0,75.0,3.8,26.9,328.0,90.24,46.73
2018,8,18,17,15,644.5,68.5,3.55,26.1,275.0,46.72,34.38
2018,8,18,17,30,598.0,62.0,3.3,25.3,222.0,43.97,32.19
2018,8,18,17,45,529.0,54.0,3.05,24.5,172.0,39.75,28.55
2018,8,18,18,0,460.0,46.0,2.8,23.7,122.0,35.33,24.53
2018,8,18,18,15,342.5,35.0,2.55,23.0,80.0,27.82,17.53
2018,8,18,18,30,225.0,24.0,2.3,22.3,38.0,19.88,6.25
2018,8,18,18,45,112.5,12.0,2.1,21.55,19.0,11.44,0.0
2018,8,18,19,0,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,8,18,19,15,0.0,0.0,1.8,20.45,0.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.65,19.8,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.55,19.3,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.45,18.9,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.35,18.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.3,18.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.15,17.65,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,19,5,15,37.5,4.5,0.85,17.6,4.5,0.0,0.0
2018,8,19,5,30,75.0,9.0,0.9,18.1,9.0,24.28,0.0
2018,8,19,5,45,216.0,20.5,0.95,18.65,38.5,88.01,7.97
2018,8,19,6,0,357.0,32.0,1.0,19.2,68.0,167.87,118.38
2018,8,19,6,15,454.5,40.5,1.05,19.75,114.5,235.91,178.91
2018,8,19,6,30,552.0,49.0,1.1,20.3,161.0,314.64,245.65
2018,8,19,6,45,614.0,55.0,1.15,20.9,213.5,383.01,302.58
2018,8,19,7,0,676.0,61.0,1.2,21.5,266.0,454.67,359.77
2018,8,19,7,15,718.0,65.5,1.35,22.3,320.5,520.21,410.14
2018,8,19,7,30,760.0,70.0,1.5,23.1,375.0,588.2,460.36
2018,8,19,7,45,790.5,72.5,1.65,23.9,428.5,647.84,502.23
2018,8,19,8,0,821.0,75.0,1.8,24.7,482.0,708.0,541.94
2018,8,19,8,15,842.5,78.0,1.95,25.45,533.5,756.13,572.46
2018,8,19,8,30,864.0,81.0,2.1,26.2,585.0,808.73,605.57
2018,8,19,8,45,881.0,83.5,2.3,26.9,633.0,855.65,634.77
2018,8,19,9,0,898.0,86.0,2.5,27.6,681.0,900.68,662.36
2018,8,19,9,15,905.5,89.5,2.6,28.05,722.0,935.98,683.13
2018,8,19,9,30,913.0,93.0,2.7,28.5,763.0,968.3,701.92
2018,8,19,9,45,916.5,98.0,2.8,28.9,798.0,995.31,717.38
2018,8,19,10,0,920.0,103.0,2.9,29.3,833.0,1018.81,730.62
2018,8,19,10,15,927.5,104.0,2.95,29.6,863.0,1038.25,741.22
2018,8,19,10,30,935.0,105.0,3.0,29.9,893.0,1054.15,749.66
2018,8,19,10,45,940.5,106.0,3.1,30.15,916.0,1064.36,755.26
2018,8,19,11,0,946.0,107.0,3.2,30.4,939.0,1070.79,758.64
2018,8,19,11,15,950.5,107.0,3.25,30.5,954.5,1071.32,758.5
2018,8,19,11,30,955.0,107.0,3.3,30.6,970.0,1067.99,756.12
2018,8,19,11,45,957.0,107.0,3.35,30.7,977.0,1058.33,749.91
2018,8,19,12,0,959.0,107.0,3.4,30.8,984.0,1044.87,741.46
2018,8,19,12,15,960.5,105.0,3.45,30.8,982.5,1025.16,729.46
2018,8,19,12,30,962.0,103.0,3.5,30.8,981.0,1001.83,715.21
2018,8,19,12,45,962.0,102.0,3.55,30.8,972.0,974.59,698.47
2018,8,19,13,0,962.0,101.0,3.6,30.8,963.0,943.96,679.51
2018,8,19,13,15,959.0,100.0,3.6,30.65,945.5,907.54,656.78
2018,8,19,13,30,956.0,99.0,3.6,30.5,928.0,868.19,631.99
2018,8,19,13,45,952.0,97.5,3.6,30.4,903.0,824.83,604.19
2018,8,19,14,0,948.0,96.0,3.6,30.3,878.0,778.97,574.43
2018,8,19,14,15,941.5,94.5,3.6,30.1,846.0,729.14,541.36
2018,8,19,14,30,935.0,93.0,3.6,29.9,814.0,677.45,504.42
2018,8,19,14,45,926.5,91.0,3.55,29.65,776.0,622.52,464.03
2018,8,19,15,0,918.0,89.0,3.5,29.4,738.0,566.43,421.53
2018,8,19,15,15,905.0,86.5,3.5,29.4,693.0,506.84,374.84
2018,8,19,15,30,892.0,84.0,3.5,29.4,648.0,447.09,326.54
2018,8,19,15,45,876.0,81.5,3.45,28.75,599.5,386.37,276.8
2018,8,19,16,0,860.0,79.0,3.4,28.1,551.0,326.34,226.23
2018,8,19,16,15,838.5,75.5,3.35,27.55,499.0,260.59,170.78
2018,8,19,16,30,817.0,72.0,3.3,27.0,447.0,201.0,121.01
2018,8,19,16,45,786.5,68.0,3.25,26.5,392.5,142.2,76.12
2018,8,19,17,0,756.0,64.0,3.2,26.0,338.0,86.96,43.03
2018,8,19,17,15,709.5,59.5,3.0,25.1,283.5,44.07,32.27
2018,8,19,17,30,663.0,55.0,2.8,24.2,229.0,42.36,30.96
2018,8,19,17,45,591.0,48.0,2.65,23.3,177.0,34.96,24.57
2018,8,19,18,0,519.0,41.0,2.5,22.4,125.0,31.12,21.04
2018,8,19,18,15,390.0,32.0,2.45,21.65,82.0,25.24,15.41
2018,8,19,18,30,261.0,23.0,2.4,20.9,39.0,19.13,4.29
2018,8,19,18,45,130.5,11.5,2.3,20.15,19.5,10.96,0.0
2018,8,19,19,0,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.15,18.2,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
