Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,1,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,20,5,15,31.0,3.5,1.35,12.9,3.5,0.0,0.0
2018,8,20,5,30,62.0,7.0,1.5,13.3,7.0,19.65,0.0
2018,8,20,5,45,220.0,19.0,1.6,13.65,37.5,87.26,0.0
2018,8,20,6,0,378.0,31.0,1.7,14.0,68.0,173.68,124.49
2018,8,20,6,15,474.5,39.0,1.7,14.6,114.5,241.87,187.37
2018,8,20,6,30,571.0,47.0,1.7,15.2,161.0,320.64,256.07
2018,8,20,6,45,630.5,52.5,1.7,15.8,213.5,385.76,312.16
2018,8,20,7,0,690.0,58.0,1.7,16.4,266.0,458.91,372.1
2018,8,20,7,15,730.0,62.5,1.7,17.25,320.5,523.91,422.74
2018,8,20,7,30,770.0,67.0,1.7,18.1,375.0,591.15,472.79
2018,8,20,7,45,797.0,71.0,1.75,18.9,428.0,650.6,514.68
2018,8,20,8,0,824.0,75.0,1.8,19.7,481.0,710.25,554.14
2018,8,20,8,15,844.0,77.5,1.85,20.4,531.5,756.72,583.43
2018,8,20,8,30,864.0,80.0,1.9,21.1,582.0,807.56,615.26
2018,8,20,8,45,879.0,82.5,1.95,21.85,629.0,852.76,642.43
2018,8,20,9,0,894.0,85.0,2.0,22.6,676.0,895.95,667.83
2018,8,20,9,15,897.0,91.0,2.1,23.15,715.5,929.89,687.81
2018,8,20,9,30,900.0,97.0,2.2,23.7,755.0,960.57,705.61
2018,8,20,9,45,898.0,104.5,2.3,24.25,788.5,984.74,719.15
2018,8,20,10,0,896.0,112.0,2.4,24.8,822.0,1005.18,730.34
2018,8,20,10,15,903.5,113.0,2.5,25.2,851.0,1024.18,741.11
2018,8,20,10,30,911.0,114.0,2.6,25.6,880.0,1039.72,749.74
2018,8,20,10,45,917.0,114.5,2.75,25.95,902.5,1049.62,755.55
2018,8,20,11,0,923.0,115.0,2.9,26.3,925.0,1055.85,759.13
2018,8,20,11,15,926.5,115.0,3.0,26.55,939.5,1055.29,758.36
2018,8,20,11,30,930.0,115.0,3.1,26.8,954.0,1050.97,755.36
2018,8,20,11,45,932.0,115.5,3.15,27.05,961.0,1041.94,749.05
2018,8,20,12,0,934.0,116.0,3.2,27.3,968.0,1029.19,740.51
2018,8,20,12,15,930.5,117.5,3.3,27.35,965.0,1008.55,727.98
2018,8,20,12,30,927.0,119.0,3.4,27.4,962.0,984.54,713.3
2018,8,20,12,45,921.0,120.0,3.45,27.45,950.5,954.53,694.33
2018,8,20,13,0,915.0,121.0,3.5,27.5,939.0,921.57,673.38
2018,8,20,13,15,911.0,120.5,3.55,27.4,921.5,886.08,651.01
2018,8,20,13,30,907.0,120.0,3.6,27.3,904.0,847.87,626.64
2018,8,20,13,45,889.5,125.0,3.6,27.15,875.5,801.98,596.69
2018,8,20,14,0,872.0,130.0,3.6,27.0,847.0,754.73,565.5
2018,8,20,14,15,863.0,128.0,3.65,26.75,814.5,705.8,531.34
2018,8,20,14,30,854.0,126.0,3.7,26.5,782.0,655.48,495.05
2018,8,20,14,45,837.0,124.5,3.7,26.25,741.0,599.09,453.16
2018,8,20,15,0,820.0,123.0,3.7,26.0,700.0,542.64,410.01
2018,8,20,15,15,820.5,114.5,3.7,26.0,661.0,488.25,366.69
2018,8,20,15,30,821.0,106.0,3.7,26.0,622.0,432.51,320.88
2018,8,20,15,45,799.5,102.5,3.7,25.25,572.5,372.3,271.37
2018,8,20,16,0,778.0,99.0,3.7,24.5,523.0,313.64,221.81
2018,8,20,16,15,749.0,94.5,3.7,23.9,470.5,254.19,171.28
2018,8,20,16,30,720.0,90.0,3.7,23.3,418.0,193.68,120.98
2018,8,20,16,45,675.5,85.5,3.65,22.75,362.5,138.32,79.04
2018,8,20,17,0,631.0,81.0,3.6,22.2,307.0,88.31,49.22
2018,8,20,17,15,603.5,72.0,3.5,21.45,259.5,49.8,37.78
2018,8,20,17,30,576.0,63.0,3.4,20.7,212.0,45.18,33.89
2018,8,20,17,45,500.0,54.0,3.3,19.95,162.0,40.13,29.44
2018,8,20,18,0,424.0,45.0,3.2,19.2,112.0,34.83,24.52
2018,8,20,18,15,310.5,33.5,3.1,18.55,72.5,26.82,16.85
2018,8,20,18,30,197.0,22.0,3.0,17.9,33.0,18.32,1.85
2018,8,20,18,45,98.5,11.0,2.9,17.3,16.5,10.48,0.0
2018,8,20,19,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.65,15.95,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,21,5,15,29.0,3.0,1.5,12.75,3.0,0.0,0.0
2018,8,21,5,30,58.0,6.0,1.6,13.0,6.0,17.85,0.0
2018,8,21,5,45,224.5,18.0,1.75,13.25,36.5,87.04,0.0
2018,8,21,6,0,391.0,30.0,1.9,13.5,67.0,176.88,126.22
2018,8,21,6,15,482.5,37.5,1.85,13.9,112.5,243.22,188.74
2018,8,21,6,30,574.0,45.0,1.8,14.3,158.0,319.58,256.1
2018,8,21,6,45,545.0,61.0,1.75,14.7,194.5,356.12,289.84
2018,8,21,7,0,516.0,77.0,1.7,15.1,231.0,388.3,317.68
2018,8,21,7,15,483.0,99.0,1.65,15.6,265.5,416.21,339.95
2018,8,21,7,30,450.0,121.0,1.6,16.1,300.0,443.94,360.5
2018,8,21,7,45,393.5,151.5,1.55,16.6,323.5,460.39,370.71
2018,8,21,8,0,337.0,182.0,1.5,17.1,347.0,458.56,366.58
2018,8,21,8,15,459.5,173.0,1.45,17.75,424.0,569.32,449.58
2018,8,21,8,30,582.0,164.0,1.4,18.4,501.0,681.97,529.6
2018,8,21,8,45,675.5,145.5,1.4,19.0,567.5,761.91,582.74
2018,8,21,9,0,769.0,127.0,1.4,19.6,634.0,840.3,632.43
2018,8,21,9,15,815.0,119.0,1.45,20.2,686.5,894.37,665.17
2018,8,21,9,30,861.0,111.0,1.5,20.8,739.0,939.63,691.85
2018,8,21,9,45,877.0,111.0,1.6,21.35,777.5,971.72,710.63
2018,8,21,10,0,893.0,111.0,1.7,21.9,816.0,1001.0,727.68
2018,8,21,10,15,906.0,109.5,1.8,22.35,847.5,1022.63,740.12
2018,8,21,10,30,919.0,108.0,1.9,22.8,879.0,1040.95,750.58
2018,8,21,10,45,913.5,115.0,2.0,23.25,898.0,1046.34,752.99
2018,8,21,11,0,908.0,122.0,2.1,23.7,917.0,1047.82,753.15
2018,8,21,11,15,921.5,116.5,2.25,24.0,934.5,1051.42,755.84
2018,8,21,11,30,935.0,111.0,2.4,24.3,952.0,1051.27,756.16
2018,8,21,11,45,936.0,111.5,2.5,24.6,958.5,1041.17,749.69
2018,8,21,12,0,937.0,112.0,2.6,24.9,965.0,1027.36,741.02
2018,8,21,12,15,936.5,112.0,2.7,25.1,963.0,1007.97,729.11
2018,8,21,12,30,936.0,112.0,2.8,25.3,961.0,985.08,714.97
2018,8,21,12,45,933.5,111.5,2.9,25.45,951.0,956.5,697.22
2018,8,21,13,0,931.0,111.0,3.0,25.6,941.0,924.76,677.3
2018,8,21,13,15,915.0,117.5,3.05,25.65,920.0,885.46,652.14
2018,8,21,13,30,899.0,124.0,3.1,25.7,899.0,844.09,625.39
2018,8,21,13,45,900.5,119.0,3.15,25.75,876.0,803.48,598.91
2018,8,21,14,0,902.0,114.0,3.2,25.8,853.0,760.12,570.24
2018,8,21,14,15,898.0,110.5,3.25,25.65,822.0,711.86,536.98
2018,8,21,14,30,894.0,107.0,3.3,25.5,791.0,661.65,500.62
2018,8,21,14,45,869.5,110.0,3.35,25.35,748.0,603.85,457.5
2018,8,21,15,0,845.0,113.0,3.4,25.2,705.0,544.9,412.33
2018,8,21,15,15,798.5,117.5,3.4,25.2,648.5,479.08,360.51
2018,8,21,15,30,752.0,122.0,3.4,25.2,592.0,416.95,310.35
2018,8,21,15,45,770.5,105.5,3.4,24.6,554.5,363.01,265.1
2018,8,21,16,0,789.0,89.0,3.4,24.0,517.0,306.2,215.89
2018,8,21,16,15,769.0,85.5,3.4,23.5,468.5,249.09,166.6
2018,8,21,16,30,749.0,82.0,3.4,23.0,420.0,193.87,119.95
2018,8,21,16,45,723.0,77.0,3.4,22.5,369.5,138.83,77.73
2018,8,21,17,0,697.0,72.0,3.4,22.0,319.0,82.53,43.41
2018,8,21,17,15,646.5,65.5,3.35,21.2,265.0,44.96,33.62
2018,8,21,17,30,596.0,59.0,3.3,20.4,211.0,42.11,31.25
2018,8,21,17,45,510.5,51.5,3.2,19.6,160.0,38.19,27.77
2018,8,21,18,0,425.0,44.0,3.1,18.8,109.0,34.15,23.93
2018,8,21,18,15,306.5,32.5,3.1,18.1,70.0,26.1,16.13
2018,8,21,18,30,188.0,21.0,3.1,17.4,31.0,17.54,0.0
2018,8,21,18,45,94.0,10.5,3.05,16.7,15.5,10.01,0.0
2018,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,8,22,5,15,20.5,3.0,0.9,12.5,3.0,0.0,0.0
2018,8,22,5,30,41.0,6.0,0.9,12.9,6.0,5.72,0.0
2018,8,22,5,45,169.0,19.0,0.9,13.3,33.0,62.74,0.0
2018,8,22,6,0,297.0,32.0,0.9,13.7,60.0,148.36,104.9
2018,8,22,6,15,397.5,42.5,0.75,14.25,105.0,216.36,166.92
2018,8,22,6,30,498.0,53.0,0.6,14.8,150.0,295.57,234.49
2018,8,22,6,45,565.5,60.0,0.45,15.4,202.0,365.11,292.03
2018,8,22,7,0,633.0,67.0,0.3,16.0,254.0,440.83,351.19
2018,8,22,7,15,678.0,72.0,0.5,16.8,308.5,506.42,402.35
2018,8,22,7,30,723.0,77.0,0.7,17.6,363.0,572.34,452.14
2018,8,22,7,45,756.0,80.5,0.85,18.35,416.5,633.34,496.16
2018,8,22,8,0,789.0,84.0,1.0,19.1,470.0,695.11,537.75
2018,8,22,8,15,812.5,87.0,1.15,19.8,521.0,749.27,573.17
2018,8,22,8,30,836.0,90.0,1.3,20.5,572.0,802.68,607.47
2018,8,22,8,45,854.5,91.5,1.45,21.2,619.0,842.28,631.89
2018,8,22,9,0,873.0,93.0,1.6,21.9,666.0,886.52,659.26
2018,8,22,9,15,884.0,96.0,1.75,22.5,708.0,923.59,681.8
2018,8,22,9,30,895.0,99.0,1.9,23.1,750.0,957.95,702.47
2018,8,22,9,45,902.5,101.5,2.05,23.7,785.5,985.44,718.6
2018,8,22,10,0,910.0,104.0,2.2,24.3,821.0,1009.67,732.65
2018,8,22,10,15,918.0,105.0,2.3,24.7,851.0,1029.32,743.83
2018,8,22,10,30,926.0,106.0,2.4,25.1,881.0,1045.46,752.86
2018,8,22,10,45,932.0,106.5,2.5,25.5,903.5,1055.4,758.09
2018,8,22,11,0,938.0,107.0,2.6,25.9,926.0,1061.6,761.1
2018,8,22,11,15,942.0,107.0,2.65,26.1,941.0,1061.44,760.33
2018,8,22,11,30,946.0,107.0,2.7,26.3,956.0,1057.45,757.32
2018,8,22,11,45,948.0,107.0,2.75,26.5,962.5,1047.66,750.79
2018,8,22,12,0,950.0,107.0,2.8,26.7,969.0,1034.09,742.03
2018,8,22,12,15,947.0,108.5,2.8,26.75,966.5,1013.58,728.92
2018,8,22,12,30,944.0,110.0,2.8,26.8,964.0,989.6,713.7
2018,8,22,12,45,938.5,111.5,2.85,26.85,953.0,960.03,695.32
2018,8,22,13,0,933.0,113.0,2.9,26.9,942.0,927.39,674.9
2018,8,22,13,15,929.0,112.5,2.95,26.8,924.0,891.19,652.4
2018,8,22,13,30,925.0,112.0,3.0,26.7,906.0,852.22,627.84
2018,8,22,13,45,919.5,110.5,3.05,26.6,880.5,808.55,599.85
2018,8,22,14,0,914.0,109.0,3.1,26.5,855.0,762.61,569.96
2018,8,22,14,15,906.0,107.5,3.15,26.3,822.5,712.92,536.04
2018,8,22,14,30,898.0,106.0,3.2,26.1,790.0,661.61,499.08
2018,8,22,14,45,887.5,103.5,3.25,25.85,751.0,606.57,458.37
2018,8,22,15,0,877.0,101.0,3.3,25.6,712.0,550.66,415.66
2018,8,22,15,15,862.5,99.0,3.3,25.6,668.0,492.72,369.5
2018,8,22,15,30,848.0,97.0,3.3,25.6,624.0,431.82,319.76
2018,8,22,15,45,829.0,93.5,3.35,24.9,575.0,370.92,269.47
2018,8,22,16,0,810.0,90.0,3.4,24.2,526.0,311.25,218.77
2018,8,22,16,15,784.0,86.0,3.4,23.65,473.5,251.03,167.26
2018,8,22,16,30,758.0,82.0,3.4,23.1,421.0,193.44,119.09
2018,8,22,16,45,722.5,77.5,3.4,22.55,367.5,137.27,76.68
2018,8,22,17,0,687.0,73.0,3.4,22.0,314.0,80.9,43.18
2018,8,22,17,15,635.5,67.0,3.25,21.15,260.5,46.32,34.81
2018,8,22,17,30,584.0,61.0,3.1,20.3,207.0,43.97,32.88
2018,8,22,17,45,506.5,52.0,3.0,19.45,157.0,38.85,28.34
2018,8,22,18,0,429.0,43.0,2.9,18.6,107.0,33.47,23.32
2018,8,22,18,15,300.0,31.0,2.85,17.95,67.0,24.88,14.96
2018,8,22,18,30,171.0,19.0,2.8,17.3,27.0,15.74,0.0
2018,8,22,18,45,85.5,9.5,2.75,16.65,13.5,9.05,0.0
2018,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,23,5,15,21.0,3.0,1.45,12.3,2.5,0.0,0.0
2018,8,23,5,30,42.0,6.0,1.6,12.8,5.0,0.0,0.0
2018,8,23,5,45,170.5,18.5,1.75,13.25,31.5,62.61,0.0
2018,8,23,6,0,299.0,31.0,1.9,13.7,58.0,148.08,103.99
2018,8,23,6,15,399.0,41.5,1.9,14.25,103.0,215.89,167.25
2018,8,23,6,30,499.0,52.0,1.9,14.8,148.0,294.92,236.23
2018,8,23,6,45,564.0,59.5,1.9,15.35,200.0,363.83,295.59
2018,8,23,7,0,629.0,67.0,1.9,15.9,252.0,438.69,357.37
2018,8,23,7,15,672.5,72.5,1.8,16.55,305.5,503.8,408.52
2018,8,23,7,30,716.0,78.0,1.7,17.2,359.0,571.66,459.39
2018,8,23,7,45,748.0,82.0,1.65,17.85,412.5,629.52,500.93
2018,8,23,8,0,780.0,86.0,1.6,18.5,466.0,690.8,541.62
2018,8,23,8,15,803.0,89.5,1.55,19.2,516.5,744.81,575.59
2018,8,23,8,30,826.0,93.0,1.5,19.9,567.0,798.03,608.05
2018,8,23,8,45,843.0,95.5,1.5,20.55,614.0,843.83,635.25
2018,8,23,9,0,860.0,98.0,1.5,21.2,661.0,880.69,656.02
2018,8,23,9,15,855.5,108.5,1.6,21.75,698.5,919.28,679.26
2018,8,23,9,30,851.0,119.0,1.7,22.3,736.0,947.11,695.27
2018,8,23,9,45,838.0,133.0,1.75,22.85,765.5,966.97,705.58
2018,8,23,10,0,825.0,147.0,1.8,23.4,795.0,982.66,713.34
2018,8,23,10,15,833.0,149.5,1.9,23.8,824.5,1002.62,724.99
2018,8,23,10,30,841.0,152.0,2.0,24.2,854.0,1019.27,734.53
2018,8,23,10,45,846.0,154.0,2.1,24.65,875.5,1028.93,739.6
2018,8,23,11,0,851.0,156.0,2.2,25.1,897.0,1035.03,742.58
2018,8,23,11,15,854.0,157.0,2.35,25.4,911.0,1034.46,742.47
2018,8,23,11,30,857.0,158.0,2.5,25.7,925.0,1030.28,740.18
2018,8,23,11,45,857.5,159.0,2.6,26.0,931.0,1020.06,733.59
2018,8,23,12,0,858.0,160.0,2.7,26.3,937.0,1006.32,724.88
2018,8,23,12,15,849.5,165.0,2.8,26.35,933.0,984.69,711.84
2018,8,23,12,30,841.0,170.0,2.9,26.4,929.0,960.0,696.85
2018,8,23,12,45,828.0,175.5,3.0,26.45,916.0,928.91,677.58
2018,8,23,13,0,815.0,181.0,3.1,26.5,903.0,895.42,656.61
2018,8,23,13,15,809.0,180.0,3.2,26.45,884.5,859.44,634.03
2018,8,23,13,30,803.0,179.0,3.3,26.4,866.0,821.22,609.69
2018,8,23,13,45,794.5,177.5,3.4,26.3,840.5,778.59,581.7
2018,8,23,14,0,786.0,176.0,3.5,26.2,815.0,734.33,551.18
2018,8,23,14,15,775.0,173.0,3.55,25.95,782.5,685.37,516.72
2018,8,23,14,30,764.0,170.0,3.6,25.7,750.0,635.07,480.43
2018,8,23,14,45,749.5,166.5,3.65,25.45,711.5,581.66,440.82
2018,8,23,15,0,735.0,163.0,3.7,25.2,673.0,528.18,400.0
2018,8,23,15,15,717.0,158.5,3.7,25.2,629.5,472.41,355.83
2018,8,23,15,30,699.0,154.0,3.7,25.2,586.0,417.51,311.15
2018,8,23,15,45,674.5,148.5,3.75,24.45,538.0,360.62,264.85
2018,8,23,16,0,650.0,143.0,3.8,23.7,490.0,305.91,219.25
2018,8,23,16,15,618.0,135.0,3.8,23.1,438.5,249.77,172.41
2018,8,23,16,30,586.0,127.0,3.8,22.5,387.0,197.28,129.6
2018,8,23,16,45,545.0,118.0,3.8,21.9,335.5,145.98,91.51
2018,8,23,17,0,504.0,109.0,3.8,21.3,284.0,100.08,64.58
2018,8,23,17,15,450.5,96.5,3.7,20.5,233.0,69.35,54.92
2018,8,23,17,30,397.0,84.0,3.6,19.7,182.0,61.87,48.56
2018,8,23,17,45,327.0,68.0,3.55,18.9,135.5,51.2,39.13
2018,8,23,18,0,257.0,52.0,3.5,18.1,89.0,40.01,28.95
2018,8,23,18,15,170.0,34.0,3.45,17.5,54.5,26.63,16.19
2018,8,23,18,30,83.0,16.0,3.4,16.9,20.0,12.65,0.0
2018,8,23,18,45,41.5,8.0,3.35,16.25,10.0,7.63,0.0
2018,8,23,19,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,24,5,15,12.5,2.0,1.8,11.95,2.0,0.0,0.0
2018,8,24,5,30,25.0,4.0,2.0,12.3,4.0,0.0,0.0
2018,8,24,5,45,119.0,18.0,2.2,12.6,27.5,48.52,0.0
2018,8,24,6,0,213.0,32.0,2.4,12.9,51.0,121.85,84.94
2018,8,24,6,15,305.5,47.0,2.35,13.35,94.5,185.5,144.35
2018,8,24,6,30,398.0,62.0,2.3,13.8,138.0,260.08,209.72
2018,8,24,6,45,465.0,73.5,2.3,14.25,189.0,330.25,270.38
2018,8,24,7,0,532.0,85.0,2.3,14.7,240.0,405.79,333.37
2018,8,24,7,15,579.5,93.0,2.25,15.3,293.0,471.71,386.17
2018,8,24,7,30,627.0,101.0,2.2,15.9,346.0,540.84,439.35
2018,8,24,7,45,663.5,107.5,2.15,16.5,399.5,603.44,485.48
2018,8,24,8,0,700.0,114.0,2.1,17.1,453.0,667.36,530.9
2018,8,24,8,15,727.0,118.0,2.0,17.75,503.5,721.91,566.33
2018,8,24,8,30,754.0,122.0,1.9,18.4,554.0,776.15,600.33
2018,8,24,8,45,774.5,126.0,1.85,19.05,601.5,824.21,629.45
2018,8,24,9,0,795.0,130.0,1.8,19.7,649.0,866.57,654.03
2018,8,24,9,15,799.5,137.5,1.85,20.35,687.5,900.64,673.74
2018,8,24,9,30,804.0,145.0,1.9,21.0,726.0,931.8,691.41
2018,8,24,9,45,801.5,154.5,1.9,21.65,758.0,955.34,703.4
2018,8,24,10,0,799.0,164.0,1.9,22.3,790.0,975.4,713.17
2018,8,24,10,15,809.5,165.5,2.05,22.75,820.0,996.35,725.93
2018,8,24,10,30,820.0,167.0,2.2,23.2,850.0,1014.09,736.64
2018,8,24,10,45,827.5,167.5,2.3,23.7,872.0,1024.42,741.96
2018,8,24,11,0,835.0,168.0,2.4,24.2,894.0,1031.28,745.22
2018,8,24,11,15,840.5,168.5,2.55,24.5,909.0,1032.58,746.17
2018,8,24,11,30,846.0,169.0,2.7,24.8,924.0,1030.3,744.93
2018,8,24,11,45,850.0,168.0,2.8,25.15,931.0,1021.39,738.91
2018,8,24,12,0,854.0,167.0,2.9,25.5,938.0,1008.94,730.73
2018,8,24,12,15,853.0,167.5,3.0,25.65,936.0,989.77,718.85
2018,8,24,12,30,852.0,168.0,3.1,25.8,934.0,967.33,704.89
2018,8,24,12,45,848.5,167.5,3.2,25.95,923.5,938.51,686.71
2018,8,24,13,0,845.0,167.0,3.3,26.1,913.0,906.84,666.56
2018,8,24,13,15,841.5,164.5,3.4,26.0,895.0,870.54,643.8
2018,8,24,13,30,838.0,162.0,3.5,25.9,877.0,831.74,619.11
2018,8,24,13,45,832.0,159.5,3.6,25.8,851.5,788.72,591.22
2018,8,24,14,0,826.0,157.0,3.7,25.7,826.0,743.77,560.4
2018,8,24,14,15,816.5,153.5,3.7,25.5,793.0,693.82,524.81
2018,8,24,14,30,807.0,150.0,3.7,25.3,760.0,642.71,487.49
2018,8,24,14,45,795.5,146.0,3.75,25.05,721.5,589.08,447.52
2018,8,24,15,0,784.0,142.0,3.8,24.8,683.0,534.98,405.95
2018,8,24,15,15,766.5,138.0,3.8,24.8,639.0,475.26,358.51
2018,8,24,15,30,749.0,134.0,3.8,24.8,595.0,418.36,311.85
2018,8,24,15,45,727.5,129.0,3.8,24.05,547.0,360.18,263.92
2018,8,24,16,0,706.0,124.0,3.8,23.3,499.0,303.72,216.25
2018,8,24,16,15,676.5,118.0,3.75,22.75,447.5,246.6,167.91
2018,8,24,16,30,647.0,112.0,3.7,22.2,396.0,192.69,123.49
2018,8,24,16,45,607.5,104.0,3.65,21.65,343.5,139.55,84.04
2018,8,24,17,0,568.0,96.0,3.6,21.1,291.0,91.34,56.62
2018,8,24,17,15,512.5,85.5,3.5,20.35,238.5,62.1,48.67
2018,8,24,17,30,457.0,75.0,3.4,19.6,186.0,55.27,42.82
2018,8,24,17,45,379.5,62.0,3.3,18.8,138.5,46.72,35.22
2018,8,24,18,0,302.0,49.0,3.2,18.0,91.0,37.78,26.97
2018,8,24,18,15,200.5,32.5,3.1,17.4,55.5,25.52,15.0
2018,8,24,18,30,99.0,16.0,3.0,16.8,20.0,15.25,0.0
2018,8,24,18,45,49.5,8.0,2.95,16.2,10.0,0.0,0.0
2018,8,24,19,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,25,5,15,10.5,2.0,1.1,11.5,2.0,0.0,0.0
2018,8,25,5,30,21.0,4.0,1.2,11.9,4.0,0.0,0.0
2018,8,25,5,45,99.0,17.0,1.35,12.35,24.5,42.27,0.0
2018,8,25,6,0,177.0,30.0,1.5,12.8,45.0,107.43,73.65
2018,8,25,6,15,247.5,44.0,1.45,13.35,81.5,159.89,123.83
2018,8,25,6,30,318.0,58.0,1.4,13.9,118.0,220.4,177.11
2018,8,25,6,45,356.0,73.5,1.4,14.4,160.5,274.44,224.09
2018,8,25,7,0,394.0,89.0,1.4,14.9,203.0,332.03,272.23
2018,8,25,7,15,436.0,103.0,1.35,15.7,252.5,393.42,321.09
2018,8,25,7,30,478.0,117.0,1.3,16.5,302.0,458.03,370.4
2018,8,25,7,45,570.0,116.0,1.2,17.25,368.0,548.08,437.28
2018,8,25,8,0,662.0,115.0,1.1,18.0,434.0,640.51,502.66
2018,8,25,8,15,609.5,142.0,1.1,18.8,460.5,657.3,510.07
2018,8,25,8,30,557.0,169.0,1.1,19.6,487.0,662.24,509.64
2018,8,25,8,45,477.0,206.5,1.1,20.35,494.5,655.2,499.94
2018,8,25,9,0,397.0,244.0,1.1,21.1,502.0,640.24,484.77
2018,8,25,9,15,337.5,284.5,1.2,21.75,513.5,628.0,473.21
2018,8,25,9,30,278.0,325.0,1.3,22.4,525.0,624.06,467.04
2018,8,25,9,45,346.0,324.0,1.35,23.05,585.5,691.71,513.68
2018,8,25,10,0,414.0,323.0,1.4,23.7,646.0,772.89,567.26
2018,8,25,10,15,436.0,328.0,1.5,24.2,679.5,803.38,586.11
2018,8,25,10,30,458.0,333.0,1.6,24.7,713.0,832.24,604.28
2018,8,25,10,45,485.0,337.0,1.75,25.25,749.0,863.14,624.2
2018,8,25,11,0,512.0,341.0,1.9,25.8,785.0,891.84,642.53
2018,8,25,11,15,579.0,308.0,2.0,26.05,817.5,919.63,662.18
2018,8,25,11,30,646.0,275.0,2.1,26.3,850.0,946.71,681.22
2018,8,25,11,45,676.0,264.0,2.25,26.55,869.5,954.37,687.16
2018,8,25,12,0,706.0,253.0,2.4,26.8,889.0,958.36,690.71
2018,8,25,12,15,740.5,231.5,2.55,26.85,897.0,952.21,687.94
2018,8,25,12,30,775.0,210.0,2.7,26.9,905.0,941.77,682.49
2018,8,25,12,45,813.0,185.0,2.85,26.9,907.0,922.94,671.7
2018,8,25,13,0,851.0,160.0,3.0,26.9,909.0,904.11,660.9
2018,8,25,13,15,848.0,158.0,3.1,26.7,891.5,868.48,638.99
2018,8,25,13,30,845.0,156.0,3.2,26.5,874.0,830.29,615.2
2018,8,25,13,45,839.0,153.5,3.3,26.25,848.5,786.97,587.68
2018,8,25,14,0,833.0,151.0,3.4,26.0,823.0,741.68,557.32
2018,8,25,14,15,689.5,201.5,3.45,25.6,743.0,652.41,492.49
2018,8,25,14,30,546.0,252.0,3.5,25.2,663.0,571.95,433.01
2018,8,25,14,45,581.0,223.5,3.55,24.8,640.5,534.31,406.02
2018,8,25,15,0,616.0,195.0,3.6,24.4,618.0,493.08,374.91
2018,8,25,15,15,688.5,161.0,3.6,24.4,605.0,458.52,346.52
2018,8,25,15,30,761.0,127.0,3.6,24.4,592.0,415.22,309.56
2018,8,25,15,45,741.5,121.5,3.65,23.5,544.0,356.63,261.24
2018,8,25,16,0,722.0,116.0,3.7,22.6,496.0,299.53,212.91
2018,8,25,16,15,698.5,108.5,3.65,22.05,445.5,241.56,163.41
2018,8,25,16,30,675.0,101.0,3.6,21.5,395.0,186.06,117.28
2018,8,25,16,45,639.0,93.5,3.55,20.95,342.5,132.04,77.13
2018,8,25,17,0,603.0,86.0,3.5,20.4,290.0,82.47,49.51
2018,8,25,17,15,550.5,76.5,3.4,19.65,238.0,54.69,42.36
2018,8,25,17,30,498.0,67.0,3.3,18.9,186.0,49.77,38.13
2018,8,25,17,45,421.0,55.5,3.15,18.15,138.5,42.66,31.74
2018,8,25,18,0,344.0,44.0,3.0,17.4,91.0,35.15,24.71
2018,8,25,18,15,229.5,30.0,2.9,16.8,55.5,23.58,13.12
2018,8,25,18,30,115.0,16.0,2.8,16.2,20.0,15.25,0.0
2018,8,25,18,45,57.5,8.0,2.7,15.65,10.0,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,26,5,15,19.5,2.5,1.05,11.1,2.0,0.0,0.0
2018,8,26,5,30,39.0,5.0,1.2,11.5,4.0,0.0,0.0
2018,8,26,5,45,182.0,17.0,1.35,11.85,30.0,64.08,0.0
2018,8,26,6,0,325.0,29.0,1.5,12.2,56.0,153.36,104.25
2018,8,26,6,15,435.0,38.0,1.5,12.8,102.0,225.9,174.76
2018,8,26,6,30,545.0,47.0,1.5,13.4,148.0,309.45,247.87
2018,8,26,6,45,615.0,53.0,1.5,13.95,201.5,381.37,309.97
2018,8,26,7,0,685.0,59.0,1.5,14.5,255.0,457.18,372.64
2018,8,26,7,15,729.5,62.5,1.55,15.3,310.0,523.59,425.12
2018,8,26,7,30,774.0,66.0,1.6,16.1,365.0,592.57,477.28
2018,8,26,7,45,805.5,69.0,1.65,16.9,419.5,654.13,521.03
2018,8,26,8,0,837.0,72.0,1.7,17.7,474.0,716.24,562.45
2018,8,26,8,15,859.5,74.5,1.7,18.45,526.0,765.05,592.92
2018,8,26,8,30,882.0,77.0,1.7,19.2,578.0,818.44,625.91
2018,8,26,8,45,899.0,78.5,1.75,19.95,625.5,864.69,653.72
2018,8,26,9,0,916.0,80.0,1.8,20.7,673.0,908.97,679.78
2018,8,26,9,15,928.0,81.5,1.85,21.3,715.5,946.42,701.35
2018,8,26,9,30,940.0,83.0,1.9,21.9,758.0,981.05,720.93
2018,8,26,9,45,949.0,84.0,2.0,22.5,794.5,1009.17,736.82
2018,8,26,10,0,958.0,85.0,2.1,23.1,831.0,1033.93,750.59
2018,8,26,10,15,965.5,85.0,2.15,23.55,860.5,1052.54,760.31
2018,8,26,10,30,973.0,85.0,2.2,24.0,890.0,1067.43,767.81
2018,8,26,10,45,978.5,85.5,2.3,24.5,913.0,1077.05,772.6
2018,8,26,11,0,984.0,86.0,2.4,25.0,936.0,1082.72,775.04
2018,8,26,11,15,987.0,85.5,2.45,25.35,950.0,1080.79,772.75
2018,8,26,11,30,990.0,85.0,2.5,25.7,964.0,1074.85,768.14
2018,8,26,11,45,992.0,85.0,2.6,26.05,970.5,1064.47,761.44
2018,8,26,12,0,994.0,85.0,2.7,26.4,977.0,1050.12,752.34
2018,8,26,12,15,991.5,86.5,2.8,26.5,974.5,1029.17,739.84
2018,8,26,12,30,989.0,88.0,2.9,26.6,972.0,1004.55,725.0
2018,8,26,12,45,984.5,89.0,3.0,26.7,961.0,974.08,706.32
2018,8,26,13,0,980.0,90.0,3.1,26.8,950.0,940.32,685.4
2018,8,26,13,15,976.5,89.0,3.15,26.75,931.0,902.3,661.53
2018,8,26,13,30,973.0,88.0,3.2,26.7,912.0,861.32,635.49
2018,8,26,13,45,967.0,87.0,3.3,26.6,885.5,815.67,606.39
2018,8,26,14,0,961.0,86.0,3.4,26.5,859.0,767.65,575.22
2018,8,26,14,15,953.0,85.5,3.5,26.25,826.0,716.63,540.93
2018,8,26,14,30,945.0,85.0,3.6,26.0,793.0,663.86,502.76
2018,8,26,14,45,934.5,83.5,3.65,25.7,753.0,607.25,460.47
2018,8,26,15,0,924.0,82.0,3.7,25.4,713.0,549.67,416.0
2018,8,26,15,15,910.5,79.5,3.7,25.4,667.5,489.11,367.23
2018,8,26,15,30,897.0,77.0,3.7,25.4,622.0,428.46,316.86
2018,8,26,15,45,878.5,75.0,3.75,24.55,572.5,366.75,265.26
2018,8,26,16,0,860.0,73.0,3.8,23.7,523.0,306.05,213.09
2018,8,26,16,15,834.0,70.0,3.8,23.1,469.5,244.13,159.72
2018,8,26,16,30,808.0,67.0,3.8,22.5,416.0,180.02,106.37
2018,8,26,16,45,772.0,64.0,3.8,21.85,361.5,122.21,63.83
2018,8,26,17,0,736.0,61.0,3.8,21.2,307.0,68.69,36.16
2018,8,26,17,15,683.0,56.0,3.65,20.35,252.5,42.28,31.42
2018,8,26,17,30,630.0,51.0,3.5,19.5,198.0,40.07,29.54
2018,8,26,17,45,545.5,44.0,3.4,18.65,147.5,32.79,23.04
2018,8,26,18,0,461.0,37.0,3.3,17.8,97.0,28.9,19.23
2018,8,26,18,15,307.5,26.0,3.2,17.15,58.5,21.0,10.61
2018,8,26,18,30,154.0,15.0,3.1,16.5,20.0,14.3,0.0
2018,8,26,18,45,77.0,7.5,3.05,15.85,10.0,0.0,0.0
2018,8,26,19,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,27,5,15,13.0,2.0,1.8,11.9,1.5,0.0,0.0
2018,8,27,5,30,26.0,4.0,1.9,12.2,3.0,0.0,0.0
2018,8,27,5,45,180.5,15.5,1.95,12.5,28.5,62.22,0.0
2018,8,27,6,0,335.0,27.0,2.0,12.8,54.0,154.02,102.66
2018,8,27,6,15,446.5,34.5,1.95,13.25,99.0,226.38,174.74
2018,8,27,6,30,558.0,42.0,1.9,13.7,144.0,306.27,245.48
2018,8,27,6,45,625.0,47.0,1.85,14.15,196.5,376.63,306.89
2018,8,27,7,0,692.0,52.0,1.8,14.6,249.0,452.89,370.4
2018,8,27,7,15,734.0,55.5,1.75,15.25,303.0,517.9,422.06
2018,8,27,7,30,776.0,59.0,1.7,15.9,357.0,585.35,473.16
2018,8,27,7,45,806.0,62.0,1.6,16.5,410.5,640.78,511.76
2018,8,27,8,0,836.0,65.0,1.5,17.1,464.0,701.42,551.61
2018,8,27,8,15,857.5,67.0,1.55,17.75,515.0,754.33,585.79
2018,8,27,8,30,879.0,69.0,1.6,18.4,566.0,806.27,618.58
2018,8,27,8,45,894.5,70.5,1.6,19.05,613.0,851.17,645.33
2018,8,27,9,0,910.0,72.0,1.6,19.7,660.0,894.01,670.25
2018,8,27,9,15,912.0,78.0,1.75,20.25,699.5,927.51,690.73
2018,8,27,9,30,914.0,84.0,1.9,20.8,739.0,957.6,708.94
2018,8,27,9,45,910.5,92.5,2.05,21.3,772.0,981.75,723.39
2018,8,27,10,0,907.0,101.0,2.2,21.8,805.0,1001.99,735.34
2018,8,27,10,15,914.5,102.0,2.35,22.2,834.5,1020.85,746.75
2018,8,27,10,30,922.0,103.0,2.5,22.6,864.0,1036.17,755.93
2018,8,27,10,45,927.5,103.5,2.65,22.95,886.0,1045.29,761.36
2018,8,27,11,0,933.0,104.0,2.8,23.3,908.0,1050.65,764.5
2018,8,27,11,15,936.5,104.0,2.9,23.55,922.0,1049.66,763.49
2018,8,27,11,30,940.0,104.0,3.0,23.8,936.0,1044.84,760.17
2018,8,27,11,45,941.5,104.0,3.1,24.05,942.0,1034.24,753.25
2018,8,27,12,0,943.0,104.0,3.2,24.3,948.0,1019.89,744.01
2018,8,27,12,15,936.0,107.0,3.35,24.4,943.0,996.9,729.99
2018,8,27,12,30,929.0,110.0,3.5,24.5,938.0,970.59,713.76
2018,8,27,12,45,919.0,114.0,3.6,24.55,925.5,939.46,694.03
2018,8,27,13,0,909.0,118.0,3.7,24.6,913.0,905.53,672.3
2018,8,27,13,15,904.0,117.0,3.8,24.55,894.0,868.31,648.43
2018,8,27,13,30,899.0,116.0,3.9,24.5,875.0,828.47,622.52
2018,8,27,13,45,891.0,115.5,3.95,24.4,848.5,784.43,593.3
2018,8,27,14,0,883.0,115.0,4.0,24.3,822.0,738.39,562.34
2018,8,27,14,15,873.5,113.0,4.05,24.05,788.5,688.19,526.33
2018,8,27,14,30,864.0,111.0,4.1,23.8,755.0,636.6,488.15
2018,8,27,14,45,851.0,109.0,4.1,23.6,715.5,581.92,446.33
2018,8,27,15,0,838.0,107.0,4.1,23.4,676.0,525.03,401.64
2018,8,27,15,15,822.0,104.0,4.1,23.4,632.0,466.71,354.22
2018,8,27,15,30,806.0,101.0,4.1,23.4,588.0,408.8,305.76
2018,8,27,15,45,785.0,97.0,4.05,22.75,539.0,349.01,255.33
2018,8,27,16,0,764.0,93.0,4.0,22.1,490.0,290.79,205.1
2018,8,27,16,15,737.0,88.5,3.9,21.65,438.5,232.66,154.96
2018,8,27,16,30,710.0,84.0,3.8,21.2,387.0,173.46,105.77
2018,8,27,16,45,673.0,78.0,3.7,20.75,334.5,118.67,65.54
2018,8,27,17,0,636.0,72.0,3.6,20.3,282.0,68.36,39.16
2018,8,27,17,15,582.5,64.5,3.45,19.7,230.0,45.28,34.13
2018,8,27,17,30,529.0,57.0,3.3,19.1,178.0,41.62,30.94
2018,8,27,17,45,448.0,47.5,3.15,18.55,131.5,35.94,25.76
2018,8,27,18,0,367.0,38.0,3.0,18.0,85.0,29.98,20.06
2018,8,27,18,15,237.5,25.5,2.95,17.5,50.5,20.71,9.78
2018,8,27,18,30,108.0,13.0,2.9,17.0,16.0,12.39,0.0
2018,8,27,18,45,54.0,6.5,2.85,16.55,8.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,28,5,15,11.0,1.5,2.15,12.9,1.0,0.0,0.0
2018,8,28,5,30,22.0,3.0,2.3,13.1,2.0,0.0,0.0
2018,8,28,5,45,160.5,15.0,2.4,13.3,26.0,56.45,0.0
2018,8,28,6,0,299.0,27.0,2.5,13.5,50.0,141.71,92.2
2018,8,28,6,15,410.0,35.5,2.5,13.85,94.0,213.76,164.7
2018,8,28,6,30,521.0,44.0,2.5,14.2,138.0,295.56,237.08
2018,8,28,6,45,496.5,57.0,2.45,14.6,170.5,327.97,268.22
2018,8,28,7,0,472.0,70.0,2.4,15.0,203.0,356.8,294.1
2018,8,28,7,15,511.5,75.5,2.35,15.5,247.0,411.52,339.17
2018,8,28,7,30,551.0,81.0,2.3,16.0,291.0,468.88,384.48
2018,8,28,7,45,579.0,91.5,2.2,16.5,341.0,526.54,427.94
2018,8,28,8,0,607.0,102.0,2.1,17.0,391.0,585.04,470.4
2018,8,28,8,15,718.5,90.5,2.1,17.55,469.0,680.05,538.1
2018,8,28,8,30,830.0,79.0,2.1,18.1,547.0,778.12,604.81
2018,8,28,8,45,860.0,77.0,2.1,18.65,597.5,829.39,636.64
2018,8,28,9,0,890.0,75.0,2.1,19.2,648.0,879.71,667.59
2018,8,28,9,15,900.5,77.0,2.2,19.7,689.0,915.61,689.38
2018,8,28,9,30,911.0,79.0,2.3,20.2,730.0,948.69,709.27
2018,8,28,9,45,918.0,82.0,2.35,20.7,765.5,976.55,725.12
2018,8,28,10,0,925.0,85.0,2.4,21.2,801.0,1001.03,738.75
2018,8,28,10,15,932.0,85.5,2.5,21.55,830.0,1019.15,749.24
2018,8,28,10,30,939.0,86.0,2.6,21.9,859.0,1033.67,757.53
2018,8,28,10,45,944.0,87.0,2.7,22.25,881.0,1043.03,762.6
2018,8,28,11,0,949.0,88.0,2.8,22.6,903.0,1048.55,765.35
2018,8,28,11,15,952.5,87.5,2.9,22.85,917.0,1047.05,764.0
2018,8,28,11,30,956.0,87.0,3.0,23.1,931.0,1041.66,760.32
2018,8,28,11,45,958.0,86.5,3.05,23.35,937.0,1030.94,752.86
2018,8,28,12,0,960.0,86.0,3.1,23.6,943.0,1016.38,743.06
2018,8,28,12,15,961.5,85.5,3.2,23.75,942.0,997.58,731.28
2018,8,28,12,30,963.0,85.0,3.3,23.9,941.0,975.08,717.1
2018,8,28,12,45,963.5,83.5,3.35,24.0,931.5,947.05,699.03
2018,8,28,13,0,964.0,82.0,3.4,24.1,922.0,915.58,678.65
2018,8,28,13,15,961.0,81.0,3.45,24.1,903.5,878.39,654.58
2018,8,28,13,30,958.0,80.0,3.5,24.1,885.0,838.26,628.33
2018,8,28,13,45,953.0,79.0,3.55,24.1,859.5,793.86,598.88
2018,8,28,14,0,948.0,78.0,3.6,24.1,834.0,747.04,567.42
2018,8,28,14,15,941.5,77.0,3.55,23.95,802.0,697.03,532.43
2018,8,28,14,30,935.0,76.0,3.5,23.8,770.0,645.18,493.62
2018,8,28,14,45,926.0,74.0,3.5,23.65,731.0,589.39,450.96
2018,8,28,15,0,917.0,72.0,3.5,23.5,692.0,532.52,406.1
2018,8,28,15,15,903.5,70.5,3.5,23.5,647.5,473.26,357.74
2018,8,28,15,30,890.0,69.0,3.5,23.5,603.0,413.92,307.79
2018,8,28,15,45,873.0,67.0,3.4,22.95,554.5,353.16,255.88
2018,8,28,16,0,856.0,65.0,3.3,22.4,506.0,293.27,203.56
2018,8,28,16,15,833.0,62.0,3.2,22.0,454.0,232.36,150.51
2018,8,28,16,30,810.0,59.0,3.1,21.6,402.0,173.56,101.3
2018,8,28,16,45,776.5,56.0,3.05,21.2,348.5,111.28,55.64
2018,8,28,17,0,743.0,53.0,3.0,20.8,295.0,57.68,29.48
2018,8,28,17,15,692.5,48.5,2.85,20.2,241.5,36.23,26.16
2018,8,28,17,30,642.0,44.0,2.7,19.6,188.0,34.13,24.32
2018,8,28,17,45,557.0,38.0,2.6,19.0,139.0,30.59,21.03
2018,8,28,18,0,472.0,32.0,2.5,18.4,90.0,27.05,17.45
2018,8,28,18,15,313.0,23.0,2.45,17.9,53.5,18.56,7.43
2018,8,28,18,30,154.0,14.0,2.4,17.4,17.0,13.34,0.0
2018,8,28,18,45,77.0,7.0,2.35,16.95,8.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,29,5,15,12.0,1.5,1.45,12.95,1.0,0.0,0.0
2018,8,29,5,30,24.0,3.0,1.5,13.2,2.0,0.0,0.0
2018,8,29,5,45,173.0,15.0,1.55,13.5,26.5,59.7,0.0
2018,8,29,6,0,322.0,27.0,1.6,13.8,51.0,148.29,93.88
2018,8,29,6,15,428.0,35.0,1.6,14.25,94.5,220.07,168.48
2018,8,29,6,30,534.0,43.0,1.6,14.7,138.0,300.08,239.01
2018,8,29,6,45,561.0,54.0,1.55,15.15,183.5,356.17,288.65
2018,8,29,7,0,588.0,65.0,1.5,15.6,229.0,414.24,337.36
2018,8,29,7,15,665.5,66.0,1.45,16.15,288.5,491.98,399.13
2018,8,29,7,30,743.0,67.0,1.4,16.7,348.0,573.65,461.1
2018,8,29,7,45,786.0,67.5,1.35,17.3,404.0,638.69,507.14
2018,8,29,8,0,829.0,68.0,1.3,17.9,460.0,699.77,547.2
2018,8,29,8,15,850.5,70.5,1.3,18.5,511.0,752.91,580.86
2018,8,29,8,30,872.0,73.0,1.3,19.1,562.0,805.09,613.04
2018,8,29,8,45,888.5,75.0,1.35,19.65,609.5,851.09,641.05
2018,8,29,9,0,905.0,77.0,1.4,20.2,657.0,895.1,667.36
2018,8,29,9,15,915.0,79.5,1.5,20.6,698.5,931.48,689.41
2018,8,29,9,30,925.0,82.0,1.6,21.0,740.0,964.94,709.52
2018,8,29,9,45,931.5,84.0,1.7,21.4,775.0,991.37,725.03
2018,8,29,10,0,938.0,86.0,1.8,21.8,810.0,1014.36,738.43
2018,8,29,10,15,944.5,87.5,1.9,22.05,839.5,1033.21,749.7
2018,8,29,10,30,951.0,89.0,2.0,22.3,869.0,1048.36,758.74
2018,8,29,10,45,956.0,89.5,2.15,22.5,891.0,1057.11,764.63
2018,8,29,11,0,961.0,90.0,2.3,22.7,913.0,1061.97,768.19
2018,8,29,11,15,964.0,90.0,2.45,22.8,927.0,1060.37,768.02
2018,8,29,11,30,967.0,90.0,2.6,22.9,941.0,1054.83,765.44
2018,8,29,11,45,968.5,90.0,2.7,22.95,947.0,1043.89,759.11
2018,8,29,12,0,970.0,90.0,2.8,23.0,953.0,1029.08,750.37
2018,8,29,12,15,970.5,90.0,2.85,23.2,951.5,1009.53,737.71
2018,8,29,12,30,971.0,90.0,2.9,23.4,950.0,986.27,722.72
2018,8,29,12,45,963.5,93.0,2.9,23.6,938.0,955.35,702.31
2018,8,29,13,0,956.0,96.0,2.9,23.8,926.0,921.34,679.9
2018,8,29,13,15,959.5,91.5,3.0,24.0,909.5,886.07,657.28
2018,8,29,13,30,963.0,87.0,3.1,24.2,893.0,847.44,632.18
2018,8,29,13,45,948.5,91.0,3.15,24.45,864.5,800.48,600.71
2018,8,29,14,0,934.0,95.0,3.2,24.7,836.0,751.79,567.75
2018,8,29,14,15,752.0,166.5,3.25,24.65,747.5,655.55,497.09
2018,8,29,14,30,570.0,238.0,3.3,24.6,659.0,569.58,432.19
2018,8,29,14,45,613.5,205.5,3.35,24.6,637.0,532.29,404.71
2018,8,29,15,0,657.0,173.0,3.4,24.6,615.0,488.46,370.87
2018,8,29,15,15,646.5,163.0,3.4,24.6,573.5,435.14,328.36
2018,8,29,15,30,636.0,153.0,3.4,24.6,532.0,382.1,284.92
2018,8,29,15,45,531.5,164.0,3.45,24.1,462.5,316.09,232.84
2018,8,29,16,0,427.0,175.0,3.5,23.6,393.0,261.65,190.28
2018,8,29,16,15,349.0,168.0,3.5,23.1,334.0,213.01,152.65
2018,8,29,16,30,271.0,161.0,3.5,22.6,275.0,170.52,121.47
2018,8,29,16,45,287.0,133.0,3.5,22.1,238.5,129.8,89.9
2018,8,29,17,0,303.0,105.0,3.5,21.6,202.0,82.65,58.21
2018,8,29,17,15,330.0,84.5,3.4,20.95,172.5,61.1,47.69
2018,8,29,17,30,357.0,64.0,3.3,20.3,143.0,47.35,35.72
2018,8,29,17,45,329.0,49.5,3.25,19.65,106.5,37.46,26.86
2018,8,29,18,0,301.0,35.0,3.2,19.0,70.0,27.59,17.75
2018,8,29,18,15,217.0,24.0,3.2,18.55,42.5,19.73,7.11
2018,8,29,18,30,133.0,13.0,3.2,18.1,15.0,12.39,0.0
2018,8,29,18,45,66.5,6.5,3.15,17.65,7.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.0,16.85,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
