Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,22,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.3,14.15,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.25,14.05,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.35,13.9,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.4,13.65,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,9,5,45,3.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,9,6,0,6.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,9,6,15,161.5,12.0,1.05,12.7,22.5,68.87,0.0
2018,10,9,6,30,317.0,24.0,1.1,13.3,45.0,175.72,100.8
2018,10,9,6,45,445.0,31.5,1.15,13.9,89.5,267.83,209.42
2018,10,9,7,0,573.0,39.0,1.2,14.5,134.0,360.74,290.73
2018,10,9,7,15,641.0,44.0,1.2,15.15,185.0,433.87,352.76
2018,10,9,7,30,709.0,49.0,1.2,15.8,236.0,511.67,415.25
2018,10,9,7,45,751.5,52.5,1.2,16.45,287.5,575.04,463.69
2018,10,9,8,0,794.0,56.0,1.2,17.1,339.0,639.79,509.53
2018,10,9,8,15,823.0,58.5,1.15,17.85,388.0,688.04,540.47
2018,10,9,8,30,852.0,61.0,1.1,18.6,437.0,741.57,574.1
2018,10,9,8,45,872.5,63.5,1.0,19.35,482.5,787.32,600.45
2018,10,9,9,0,893.0,66.0,0.9,20.1,528.0,831.21,624.62
2018,10,9,9,15,905.0,68.5,0.9,20.6,567.0,865.58,643.97
2018,10,9,9,30,917.0,71.0,0.9,21.1,606.0,897.04,661.29
2018,10,9,9,45,924.0,74.0,0.9,21.55,639.0,921.48,674.07
2018,10,9,10,0,931.0,77.0,0.9,22.0,672.0,942.41,684.67
2018,10,9,10,15,938.5,77.5,0.85,22.4,698.0,957.17,690.6
2018,10,9,10,30,946.0,78.0,0.8,22.8,724.0,968.22,694.31
2018,10,9,10,45,951.0,78.5,0.8,23.15,742.5,973.14,695.49
2018,10,9,11,0,956.0,79.0,0.8,23.5,761.0,974.16,694.49
2018,10,9,11,15,958.5,79.5,0.85,23.75,771.5,968.94,691.11
2018,10,9,11,30,961.0,80.0,0.9,24.0,782.0,959.79,685.48
2018,10,9,11,45,961.5,80.0,1.0,24.2,784.0,944.41,677.12
2018,10,9,12,0,962.0,80.0,1.1,24.4,786.0,925.24,666.37
2018,10,9,12,15,960.0,80.5,1.2,24.5,780.0,900.8,652.45
2018,10,9,12,30,958.0,81.0,1.3,24.6,774.0,872.85,636.15
2018,10,9,12,45,954.0,80.0,1.45,24.7,759.0,838.36,615.93
2018,10,9,13,0,950.0,79.0,1.6,24.8,744.0,800.8,593.26
2018,10,9,13,15,939.5,80.0,1.7,24.7,720.5,757.83,566.41
2018,10,9,13,30,929.0,81.0,1.8,24.6,697.0,712.63,537.38
2018,10,9,13,45,866.0,96.5,1.95,24.55,651.0,647.12,490.84
2018,10,9,14,0,803.0,112.0,2.1,24.5,605.0,585.38,445.67
2018,10,9,14,15,709.0,131.0,2.2,24.2,547.5,511.7,390.65
2018,10,9,14,30,615.0,150.0,2.3,23.9,490.0,445.16,339.75
2018,10,9,14,45,692.5,118.5,2.45,23.6,473.5,412.34,312.72
2018,10,9,15,0,770.0,87.0,2.6,23.3,457.0,371.74,277.25
2018,10,9,15,15,763.0,79.0,2.6,23.3,415.5,315.7,228.67
2018,10,9,15,30,756.0,71.0,2.6,23.3,374.0,259.46,179.08
2018,10,9,15,45,740.0,64.5,2.85,22.4,329.0,202.86,130.31
2018,10,9,16,0,724.0,58.0,3.1,21.5,284.0,147.55,84.7
2018,10,9,16,15,643.5,55.5,3.05,20.7,229.5,92.77,48.29
2018,10,9,16,30,563.0,53.0,3.0,19.9,175.0,44.24,33.04
2018,10,9,16,45,476.0,44.0,2.9,19.15,128.0,33.44,23.43
2018,10,9,17,0,389.0,35.0,2.8,18.4,81.0,27.72,17.91
2018,10,9,17,15,250.5,24.0,2.7,17.75,48.0,19.74,7.19
2018,10,9,17,30,112.0,13.0,2.6,17.1,15.0,12.39,0.0
2018,10,9,17,45,56.0,6.5,2.5,16.45,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,10,6,15,78.0,11.5,1.85,11.25,16.5,38.63,0.0
2018,10,10,6,30,156.0,23.0,1.9,11.4,33.0,107.55,55.68
2018,10,10,6,45,322.5,34.5,1.95,11.6,79.5,214.27,169.26
2018,10,10,7,0,489.0,46.0,2.0,11.8,126.0,329.8,270.17
2018,10,10,7,15,494.0,57.5,1.95,12.15,162.5,370.6,307.54
2018,10,10,7,30,499.0,69.0,1.9,12.5,199.0,410.7,342.11
2018,10,10,7,45,591.0,72.0,1.9,12.8,257.5,496.68,412.06
2018,10,10,8,0,683.0,75.0,1.9,13.1,316.0,588.46,483.55
2018,10,10,8,15,754.5,72.5,1.9,13.55,373.5,660.01,535.14
2018,10,10,8,30,826.0,70.0,1.9,14.0,431.0,737.93,589.58
2018,10,10,8,45,847.5,72.0,1.9,14.45,476.0,783.12,618.7
2018,10,10,9,0,869.0,74.0,1.9,14.9,521.0,819.52,641.31
2018,10,10,9,15,885.0,75.5,1.9,15.35,560.5,855.27,663.22
2018,10,10,9,30,901.0,77.0,1.9,15.8,600.0,888.39,683.03
2018,10,10,9,45,912.5,78.0,1.9,16.25,633.0,913.97,697.54
2018,10,10,10,0,924.0,79.0,1.9,16.7,666.0,936.28,709.86
2018,10,10,10,15,931.5,80.0,1.9,17.1,692.0,951.45,717.57
2018,10,10,10,30,939.0,81.0,1.9,17.5,718.0,962.93,722.99
2018,10,10,10,45,944.0,81.5,1.9,17.85,736.5,967.73,724.27
2018,10,10,11,0,949.0,82.0,1.9,18.2,755.0,968.65,723.22
2018,10,10,11,15,951.5,82.5,1.9,18.45,765.0,963.38,718.56
2018,10,10,11,30,954.0,83.0,1.9,18.7,775.0,954.21,711.56
2018,10,10,11,45,954.0,83.0,1.9,18.95,776.5,938.4,700.36
2018,10,10,12,0,954.0,83.0,1.9,19.2,778.0,918.86,686.86
2018,10,10,12,15,950.5,83.5,1.95,19.3,771.5,893.27,670.37
2018,10,10,12,30,947.0,84.0,2.0,19.4,765.0,864.28,651.6
2018,10,10,12,45,940.5,84.5,2.0,19.5,749.5,829.72,628.49
2018,10,10,13,0,934.0,85.0,2.0,19.6,734.0,792.27,603.34
2018,10,10,13,15,926.5,84.0,2.05,19.6,711.0,749.85,575.16
2018,10,10,13,30,919.0,83.0,2.1,19.6,688.0,705.08,544.54
2018,10,10,13,45,882.5,89.5,2.15,19.55,649.5,647.66,502.17
2018,10,10,14,0,846.0,96.0,2.2,19.5,611.0,591.69,459.81
2018,10,10,14,15,858.5,87.0,2.25,19.35,583.0,545.82,424.23
2018,10,10,14,30,871.0,78.0,2.3,19.2,555.0,497.25,385.05
2018,10,10,14,45,851.5,76.0,2.35,19.05,512.5,438.97,336.96
2018,10,10,15,0,832.0,74.0,2.4,18.9,470.0,379.62,286.53
2018,10,10,15,15,805.5,71.0,2.4,18.9,423.0,318.89,233.58
2018,10,10,15,30,779.0,68.0,2.4,18.9,376.0,260.05,181.47
2018,10,10,15,45,739.5,64.0,2.5,18.25,325.5,199.98,129.8
2018,10,10,16,0,700.0,60.0,2.6,17.6,275.0,144.01,84.14
2018,10,10,16,15,638.0,55.5,2.6,17.1,224.0,87.49,45.31
2018,10,10,16,30,576.0,51.0,2.6,16.6,173.0,40.89,30.55
2018,10,10,16,45,476.0,43.5,2.55,16.05,125.5,33.25,23.55
2018,10,10,17,0,376.0,36.0,2.5,15.5,78.0,28.95,19.1
2018,10,10,17,15,226.5,23.5,2.45,15.0,45.0,19.5,5.56
2018,10,10,17,30,77.0,11.0,2.4,14.5,12.0,10.48,0.0
2018,10,10,17,45,38.5,5.5,2.35,14.05,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,10,11,6,15,84.0,12.0,0.35,12.0,17.0,41.16,0.0
2018,10,11,6,30,168.0,24.0,0.4,12.2,34.0,113.25,51.69
2018,10,11,6,45,247.5,33.5,0.45,12.4,64.5,176.19,136.98
2018,10,11,7,0,327.0,43.0,0.5,12.6,95.0,242.91,196.78
2018,10,11,7,15,263.5,51.5,0.6,12.9,103.0,228.18,188.0
2018,10,11,7,30,200.0,60.0,0.7,13.2,111.0,211.18,175.25
2018,10,11,7,45,107.5,75.5,0.85,13.5,103.5,155.54,128.42
2018,10,11,8,0,15.0,91.0,1.0,13.8,96.0,97.78,77.87
2018,10,11,8,15,19.0,110.0,1.05,14.15,117.5,127.16,102.32
2018,10,11,8,30,23.0,129.0,1.1,14.5,139.0,151.04,121.6
2018,10,11,8,45,59.5,172.5,1.2,14.85,202.0,229.84,186.03
2018,10,11,9,0,96.0,216.0,1.3,15.2,265.0,311.03,250.25
2018,10,11,9,15,138.5,239.5,1.3,15.55,316.0,387.89,309.31
2018,10,11,9,30,181.0,263.0,1.3,15.9,367.0,452.92,357.94
2018,10,11,9,45,165.5,279.0,1.35,16.25,378.5,458.05,359.66
2018,10,11,10,0,150.0,295.0,1.4,16.6,390.0,461.94,360.94
2018,10,11,10,15,220.0,300.5,1.4,17.05,446.0,530.45,412.24
2018,10,11,10,30,290.0,306.0,1.4,17.5,502.0,612.94,471.49
2018,10,11,10,45,336.5,302.5,1.45,17.9,535.5,648.82,496.55
2018,10,11,11,0,383.0,299.0,1.5,18.3,569.0,683.25,520.73
2018,10,11,11,15,330.0,317.0,1.5,18.65,552.0,649.26,493.85
2018,10,11,11,30,277.0,335.0,1.5,19.0,535.0,614.44,466.99
2018,10,11,11,45,226.0,344.0,1.55,19.3,507.5,560.06,426.88
2018,10,11,12,0,175.0,353.0,1.6,19.6,480.0,518.45,395.48
2018,10,11,12,15,350.5,293.0,1.55,19.75,544.5,604.48,462.03
2018,10,11,12,30,526.0,233.0,1.5,19.9,609.0,680.9,518.65
2018,10,11,12,45,516.5,228.5,1.5,20.0,591.5,649.25,495.21
2018,10,11,13,0,507.0,224.0,1.5,20.1,574.0,616.43,471.72
2018,10,11,13,15,710.5,153.0,1.5,20.15,626.5,669.66,512.97
2018,10,11,13,30,914.0,82.0,1.5,20.2,679.0,697.82,534.54
2018,10,11,13,45,905.5,80.0,1.45,20.2,649.5,649.5,498.12
2018,10,11,14,0,897.0,78.0,1.4,20.2,620.0,599.4,460.23
2018,10,11,14,15,884.0,76.0,1.35,20.1,583.5,545.38,418.55
2018,10,11,14,30,871.0,74.0,1.3,20.0,547.0,490.53,374.94
2018,10,11,14,45,853.0,72.5,1.25,19.9,505.5,433.48,328.27
2018,10,11,15,0,835.0,71.0,1.2,19.8,464.0,375.18,279.19
2018,10,11,15,15,809.5,67.5,1.2,19.8,417.0,314.24,226.96
2018,10,11,15,30,784.0,64.0,1.2,19.8,370.0,255.09,175.34
2018,10,11,15,45,746.5,60.5,1.05,19.25,320.5,195.75,124.68
2018,10,11,16,0,709.0,57.0,0.9,18.7,271.0,140.23,79.97
2018,10,11,16,15,651.0,52.5,0.9,18.15,220.5,86.58,44.36
2018,10,11,16,30,593.0,48.0,0.9,17.6,170.0,36.65,26.68
2018,10,11,16,45,496.0,40.5,0.85,17.0,123.0,30.83,21.33
2018,10,11,17,0,399.0,33.0,0.8,16.4,76.0,26.36,16.73
2018,10,11,17,15,242.5,21.5,0.9,15.75,43.5,17.76,2.45
2018,10,11,17,30,86.0,10.0,1.0,15.1,11.0,9.53,0.0
2018,10,11,17,45,43.0,5.0,1.05,14.5,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,6,15,99.0,12.0,1.25,11.45,17.5,46.37,0.0
2018,10,12,6,30,198.0,24.0,1.4,12.0,35.0,124.67,47.88
2018,10,12,6,45,324.0,34.5,1.55,12.55,75.5,214.13,166.85
2018,10,12,7,0,450.0,45.0,1.7,13.1,116.0,307.5,249.84
2018,10,12,7,15,525.0,52.0,1.7,13.75,164.0,380.14,312.75
2018,10,12,7,30,600.0,59.0,1.7,14.4,212.0,458.53,377.5
2018,10,12,7,45,648.0,64.5,1.7,15.05,261.5,522.62,428.16
2018,10,12,8,0,696.0,70.0,1.7,15.7,311.0,588.87,478.27
2018,10,12,8,15,729.0,74.0,1.7,16.65,358.5,640.43,513.43
2018,10,12,8,30,762.0,78.0,1.7,17.6,406.0,695.61,550.02
2018,10,12,8,45,785.0,81.5,1.65,18.5,450.0,741.65,578.57
2018,10,12,9,0,808.0,85.0,1.6,19.4,494.0,786.13,605.24
2018,10,12,9,15,832.0,84.0,1.55,20.15,533.5,824.08,627.05
2018,10,12,9,30,856.0,83.0,1.5,20.9,573.0,852.48,642.01
2018,10,12,9,45,877.0,81.0,1.45,21.65,607.5,881.85,657.46
2018,10,12,10,0,898.0,79.0,1.4,22.4,642.0,908.41,670.8
2018,10,12,10,15,906.5,80.0,1.4,22.95,668.0,924.08,678.17
2018,10,12,10,30,915.0,81.0,1.4,23.5,694.0,936.18,683.43
2018,10,12,10,45,920.5,81.5,1.45,24.0,712.0,941.26,685.16
2018,10,12,11,0,926.0,82.0,1.5,24.5,730.0,942.56,684.69
2018,10,12,11,15,929.5,82.0,1.6,24.75,740.5,937.66,681.74
2018,10,12,11,30,933.0,82.0,1.7,25.0,751.0,928.95,676.48
2018,10,12,11,45,934.0,82.0,1.8,25.2,753.0,914.25,667.55
2018,10,12,12,0,935.0,82.0,1.9,25.4,755.0,895.86,656.27
2018,10,12,12,15,932.5,82.0,2.05,25.5,748.5,870.94,641.42
2018,10,12,12,30,930.0,82.0,2.2,25.6,742.0,842.68,624.18
2018,10,12,12,45,924.5,82.5,2.3,25.7,727.5,809.4,602.97
2018,10,12,13,0,919.0,83.0,2.4,25.8,713.0,773.25,579.6
2018,10,12,13,15,912.5,82.0,2.55,25.75,690.5,732.12,553.13
2018,10,12,13,30,906.0,81.0,2.7,25.7,668.0,688.61,523.81
2018,10,12,13,45,895.5,79.5,2.85,25.65,638.0,639.93,488.58
2018,10,12,14,0,885.0,78.0,3.0,25.6,608.0,589.68,451.07
2018,10,12,14,15,871.5,76.5,3.1,25.4,572.0,536.53,410.24
2018,10,12,14,30,858.0,75.0,3.2,25.2,536.0,482.61,367.4
2018,10,12,14,45,813.5,79.0,3.3,25.0,489.0,419.65,316.49
2018,10,12,15,0,769.0,83.0,3.4,24.8,442.0,360.26,267.08
2018,10,12,15,15,661.5,93.5,3.4,24.8,379.5,289.24,209.07
2018,10,12,15,30,554.0,104.0,3.4,24.8,317.0,230.98,161.85
2018,10,12,15,45,461.0,100.5,3.5,24.15,261.5,173.15,116.52
2018,10,12,16,0,368.0,97.0,3.6,23.5,206.0,127.2,82.98
2018,10,12,16,15,450.0,73.0,3.2,22.65,181.0,87.37,51.55
2018,10,12,16,30,532.0,49.0,2.8,21.8,156.0,36.19,25.73
2018,10,12,16,45,456.5,40.5,2.45,21.0,113.5,31.01,21.0
2018,10,12,17,0,381.0,32.0,2.1,20.2,71.0,25.65,15.63
2018,10,12,17,15,230.0,20.5,1.95,19.5,40.0,17.01,0.0
2018,10,12,17,30,79.0,9.0,1.8,18.8,9.0,8.58,0.0
2018,10,12,17,45,39.5,4.5,1.65,18.15,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,13,6,15,137.5,11.0,1.1,14.15,18.5,58.87,0.0
2018,10,13,6,30,275.0,22.0,1.1,14.6,37.0,151.19,43.48
2018,10,13,6,45,410.0,30.0,1.15,15.05,79.5,248.35,190.28
2018,10,13,7,0,545.0,38.0,1.2,15.5,122.0,342.01,273.53
2018,10,13,7,15,616.5,43.0,1.35,16.2,171.5,415.29,336.58
2018,10,13,7,30,688.0,48.0,1.5,16.9,221.0,493.42,400.63
2018,10,13,7,45,731.5,52.5,1.65,17.6,271.5,557.24,450.89
2018,10,13,8,0,775.0,57.0,1.8,18.3,322.0,622.57,499.32
2018,10,13,8,15,805.0,60.0,1.9,19.0,370.5,677.12,537.0
2018,10,13,8,30,835.0,63.0,2.0,19.7,419.0,724.77,568.7
2018,10,13,8,45,856.0,65.0,2.05,20.45,463.5,769.21,596.95
2018,10,13,9,0,877.0,67.0,2.1,21.2,508.0,811.88,623.39
2018,10,13,9,15,893.0,68.5,2.2,21.65,547.5,847.56,645.73
2018,10,13,9,30,909.0,70.0,2.3,22.1,587.0,880.58,666.13
2018,10,13,9,45,921.5,70.5,2.4,22.55,620.0,906.33,681.52
2018,10,13,10,0,934.0,71.0,2.5,23.0,653.0,928.81,694.79
2018,10,13,10,15,942.0,72.0,2.65,23.25,679.5,944.35,704.46
2018,10,13,10,30,950.0,73.0,2.8,23.5,706.0,956.16,711.81
2018,10,13,10,45,955.0,74.0,2.9,23.8,724.5,961.41,714.38
2018,10,13,11,0,960.0,75.0,3.0,24.1,743.0,962.73,714.54
2018,10,13,11,15,962.5,75.5,3.15,24.2,753.0,957.26,711.27
2018,10,13,11,30,965.0,76.0,3.3,24.3,763.0,947.86,705.52
2018,10,13,11,45,966.0,75.5,3.4,24.4,765.0,932.11,695.27
2018,10,13,12,0,967.0,75.0,3.5,24.5,767.0,912.57,682.55
2018,10,13,12,15,966.0,74.5,3.55,24.5,760.5,887.64,666.19
2018,10,13,12,30,965.0,74.0,3.6,24.5,754.0,859.18,647.44
2018,10,13,12,45,961.5,73.5,3.7,24.5,739.5,825.38,625.19
2018,10,13,13,0,958.0,73.0,3.8,24.5,725.0,788.47,600.63
2018,10,13,13,15,953.0,72.5,3.8,24.4,703.5,747.58,572.86
2018,10,13,13,30,948.0,72.0,3.8,24.3,682.0,704.05,542.49
2018,10,13,13,45,939.5,70.5,3.85,24.15,652.0,654.89,505.9
2018,10,13,14,0,931.0,69.0,3.9,24.0,622.0,603.87,466.89
2018,10,13,14,15,918.5,67.0,3.9,23.8,585.0,548.63,423.5
2018,10,13,14,30,906.0,65.0,3.9,23.6,548.0,492.44,377.99
2018,10,13,14,45,889.0,63.5,3.9,23.35,506.0,434.19,329.5
2018,10,13,15,0,872.0,62.0,3.9,23.1,464.0,376.01,279.55
2018,10,13,15,15,847.0,59.5,3.9,23.1,417.0,314.79,225.96
2018,10,13,15,30,822.0,57.0,3.9,23.1,370.0,255.15,173.15
2018,10,13,15,45,786.5,54.0,3.75,22.35,320.0,192.44,119.58
2018,10,13,16,0,751.0,51.0,3.6,21.6,270.0,135.52,74.08
2018,10,13,16,15,695.0,46.0,3.2,20.75,218.5,79.38,37.8
2018,10,13,16,30,639.0,41.0,2.8,19.9,167.0,32.55,22.77
2018,10,13,16,45,540.5,35.0,2.45,19.05,119.5,28.86,19.29
2018,10,13,17,0,442.0,29.0,2.1,18.2,72.0,25.26,15.27
2018,10,13,17,15,259.5,18.0,1.95,17.45,39.5,14.76,0.0
2018,10,13,17,30,77.0,7.0,1.8,16.7,7.0,6.67,0.0
2018,10,13,17,45,38.5,3.5,1.65,15.95,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,14,6,15,137.0,10.5,0.8,10.55,17.5,58.1,0.0
2018,10,14,6,30,274.0,21.0,0.8,11.0,35.0,148.65,24.94
2018,10,14,6,45,413.0,29.0,0.85,11.45,77.5,248.15,191.19
2018,10,14,7,0,552.0,37.0,0.9,11.9,120.0,343.68,277.26
2018,10,14,7,15,625.0,42.5,0.85,12.45,170.5,418.47,341.44
2018,10,14,7,30,698.0,48.0,0.8,13.0,221.0,498.33,406.13
2018,10,14,7,45,743.5,52.0,0.7,13.55,272.0,563.13,455.38
2018,10,14,8,0,789.0,56.0,0.6,14.1,323.0,629.54,502.06
2018,10,14,8,15,819.0,58.5,0.6,14.85,371.5,683.84,537.73
2018,10,14,8,30,849.0,61.0,0.6,15.6,420.0,731.19,567.34
2018,10,14,8,45,869.5,63.5,0.65,16.35,465.0,776.22,595.35
2018,10,14,9,0,890.0,66.0,0.7,17.1,510.0,819.38,621.51
2018,10,14,9,15,904.0,68.0,0.8,17.8,549.0,854.21,642.65
2018,10,14,9,30,918.0,70.0,0.9,18.5,588.0,886.24,661.85
2018,10,14,9,45,927.5,72.0,1.0,19.2,621.0,911.23,676.35
2018,10,14,10,0,937.0,74.0,1.1,19.9,654.0,932.8,688.67
2018,10,14,10,15,944.5,75.0,1.1,20.45,680.0,947.78,695.5
2018,10,14,10,30,952.0,76.0,1.1,21.0,706.0,959.03,700.1
2018,10,14,10,45,957.0,76.5,1.1,21.5,724.0,963.57,700.71
2018,10,14,11,0,962.0,77.0,1.1,22.0,742.0,964.2,699.08
2018,10,14,11,15,965.0,77.5,1.05,22.3,752.5,959.08,693.67
2018,10,14,11,30,968.0,78.0,1.0,22.6,763.0,950.01,686.0
2018,10,14,11,45,969.0,78.5,0.95,22.9,765.5,935.27,674.96
2018,10,14,12,0,970.0,79.0,0.9,23.2,768.0,916.71,661.72
2018,10,14,12,15,968.5,78.5,0.9,23.35,761.5,891.22,645.49
2018,10,14,12,30,967.0,78.0,0.9,23.5,755.0,862.22,627.1
2018,10,14,12,45,963.5,77.0,0.85,23.6,740.0,827.75,604.51
2018,10,14,13,0,960.0,76.0,0.8,23.7,725.0,790.19,579.91
2018,10,14,13,15,954.0,75.5,0.9,23.75,702.5,748.48,554.64
2018,10,14,13,30,948.0,75.0,1.0,23.8,680.0,704.22,526.34
2018,10,14,13,45,939.0,73.5,1.1,23.8,650.0,654.74,492.1
2018,10,14,14,0,930.0,72.0,1.2,23.8,620.0,603.45,455.23
2018,10,14,14,15,917.5,70.0,1.25,23.65,583.0,548.26,414.0
2018,10,14,14,30,905.0,68.0,1.3,23.5,546.0,492.13,370.44
2018,10,14,14,45,887.5,66.0,1.4,23.35,503.5,433.25,323.33
2018,10,14,15,0,870.0,64.0,1.5,23.2,461.0,374.51,274.48
2018,10,14,15,15,844.5,61.0,1.5,23.2,413.5,312.84,221.71
2018,10,14,15,30,819.0,58.0,1.5,23.2,366.0,250.59,167.87
2018,10,14,15,45,781.5,55.0,1.6,22.55,315.5,190.1,117.01
2018,10,14,16,0,744.0,52.0,1.7,21.9,265.0,133.38,72.44
2018,10,14,16,15,685.0,47.5,1.55,20.9,214.0,78.15,37.71
2018,10,14,16,30,626.0,43.0,1.4,19.9,163.0,34.6,24.54
2018,10,14,16,45,523.5,36.0,1.25,18.9,115.5,30.06,20.31
2018,10,14,17,0,421.0,29.0,1.1,17.9,68.0,23.31,13.47
2018,10,14,17,15,245.0,18.0,1.1,17.2,37.5,14.98,0.0
2018,10,14,17,30,69.0,7.0,1.1,16.5,7.0,6.67,0.0
2018,10,14,17,45,34.5,3.5,1.1,15.75,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.4,12.35,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,15,6,15,139.5,10.0,1.35,11.2,17.0,58.37,0.0
2018,10,15,6,30,279.0,20.0,1.4,11.9,34.0,148.5,0.84
2018,10,15,6,45,437.0,27.5,1.45,12.55,78.5,250.84,191.85
2018,10,15,7,0,595.0,35.0,1.5,13.2,123.0,362.45,291.71
2018,10,15,7,15,667.5,40.0,1.7,14.05,174.5,438.08,357.7
2018,10,15,7,30,740.0,45.0,1.9,14.9,226.0,518.69,424.61
2018,10,15,7,45,784.0,48.5,2.15,15.7,278.0,583.47,476.6
2018,10,15,8,0,828.0,52.0,2.4,16.5,330.0,643.92,521.95
2018,10,15,8,15,857.0,54.5,2.4,17.25,379.5,698.43,559.43
2018,10,15,8,30,886.0,57.0,2.4,18.0,429.0,752.34,595.22
2018,10,15,8,45,906.0,59.0,2.45,18.7,474.0,797.43,624.12
2018,10,15,9,0,926.0,61.0,2.5,19.4,519.0,840.51,651.07
2018,10,15,9,15,939.0,63.0,2.4,19.95,559.0,875.32,671.0
2018,10,15,9,30,952.0,65.0,2.3,20.5,599.0,907.15,688.54
2018,10,15,9,45,961.0,67.0,2.2,21.1,632.5,932.24,701.1
2018,10,15,10,0,970.0,69.0,2.1,21.7,666.0,953.76,711.18
2018,10,15,10,15,977.5,69.5,1.95,22.0,692.0,968.39,716.88
2018,10,15,10,30,985.0,70.0,1.8,22.3,718.0,979.17,720.06
2018,10,15,10,45,989.0,71.0,1.65,22.65,736.0,983.41,718.87
2018,10,15,11,0,993.0,72.0,1.5,23.0,754.0,983.6,715.16
2018,10,15,11,15,994.0,72.5,1.5,23.15,763.5,976.45,709.7
2018,10,15,11,30,995.0,73.0,1.5,23.3,773.0,965.28,701.92
2018,10,15,11,45,995.5,73.5,1.5,23.45,775.0,949.7,691.51
2018,10,15,12,0,996.0,74.0,1.5,23.6,777.0,930.22,678.74
2018,10,15,12,15,994.0,73.5,1.6,23.65,770.0,903.73,663.08
2018,10,15,12,30,992.0,73.0,1.7,23.7,763.0,873.67,644.96
2018,10,15,12,45,988.0,73.0,1.75,23.8,748.0,839.18,623.07
2018,10,15,13,0,984.0,73.0,1.8,23.9,733.0,801.53,598.89
2018,10,15,13,15,977.5,72.0,1.9,23.85,710.0,758.08,571.25
2018,10,15,13,30,971.0,71.0,2.0,23.8,687.0,712.06,540.59
2018,10,15,13,45,961.5,70.0,2.1,23.75,656.0,661.87,504.5
2018,10,15,14,0,952.0,69.0,2.2,23.7,625.0,609.83,465.82
2018,10,15,14,15,939.0,67.5,2.25,23.55,587.5,553.9,422.86
2018,10,15,14,30,926.0,66.0,2.3,23.4,550.0,497.01,377.63
2018,10,15,14,45,908.5,64.0,2.4,23.2,507.0,437.1,328.68
2018,10,15,15,0,891.0,62.0,2.5,23.0,464.0,377.29,278.06
2018,10,15,15,15,865.5,59.5,2.5,23.0,416.0,315.03,224.01
2018,10,15,15,30,840.0,57.0,2.5,23.0,368.0,254.36,170.73
2018,10,15,15,45,802.0,53.5,2.5,22.35,317.0,190.01,116.37
2018,10,15,16,0,764.0,50.0,2.5,21.7,266.0,131.68,70.52
2018,10,15,16,15,704.5,45.5,2.2,20.65,214.0,75.4,35.6
2018,10,15,16,30,645.0,41.0,1.9,19.6,162.0,32.97,23.12
2018,10,15,16,45,539.5,34.5,1.65,18.6,114.5,28.82,19.21
2018,10,15,17,0,434.0,28.0,1.4,17.6,67.0,24.75,14.36
2018,10,15,17,15,251.5,17.5,1.4,16.9,36.5,16.68,0.0
2018,10,15,17,30,69.0,7.0,1.4,16.2,6.0,0.0,0.0
2018,10,15,17,45,34.5,3.5,1.35,15.55,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,16,6,15,133.0,10.0,0.55,12.3,16.0,9.53,0.0
2018,10,16,6,30,266.0,20.0,0.5,12.8,32.0,141.79,0.0
2018,10,16,6,45,426.0,27.5,0.5,13.3,76.0,244.97,184.06
2018,10,16,7,0,586.0,35.0,0.5,13.8,120.0,356.91,283.08
2018,10,16,7,15,660.5,40.5,0.55,14.5,171.5,433.7,348.18
2018,10,16,7,30,735.0,46.0,0.6,15.2,223.0,515.67,414.0
2018,10,16,7,45,780.5,49.5,0.65,15.95,275.0,581.11,464.06
2018,10,16,8,0,826.0,53.0,0.7,16.7,327.0,642.37,507.67
2018,10,16,8,15,855.5,55.5,0.7,17.6,376.5,696.99,543.0
2018,10,16,8,30,885.0,58.0,0.7,18.5,426.0,751.07,576.62
2018,10,16,8,45,905.5,60.0,0.7,19.35,471.5,796.37,603.25
2018,10,16,9,0,926.0,62.0,0.7,20.2,517.0,839.7,627.93
2018,10,16,9,15,940.0,63.5,0.65,20.8,556.5,874.59,646.21
2018,10,16,9,30,954.0,65.0,0.6,21.4,596.0,906.57,662.3
2018,10,16,9,45,964.0,66.5,0.55,22.0,629.5,931.84,673.89
2018,10,16,10,0,974.0,68.0,0.5,22.6,663.0,953.59,683.22
2018,10,16,10,15,980.5,68.5,0.5,22.95,688.5,967.28,689.32
2018,10,16,10,30,987.0,69.0,0.5,23.3,714.0,977.1,693.27
2018,10,16,10,45,991.5,70.0,0.5,23.7,732.5,981.73,694.1
2018,10,16,11,0,996.0,71.0,0.5,24.1,751.0,982.31,692.69
2018,10,16,11,15,997.5,71.0,0.6,24.3,760.0,974.96,689.41
2018,10,16,11,30,999.0,71.0,0.7,24.5,769.0,963.58,683.82
2018,10,16,11,45,999.0,71.0,0.85,24.7,770.5,946.92,675.95
2018,10,16,12,0,999.0,71.0,1.0,24.9,772.0,926.37,665.47
2018,10,16,12,15,997.0,71.0,1.1,25.0,765.0,900.38,650.76
2018,10,16,12,30,995.0,71.0,1.2,25.1,758.0,870.8,633.58
2018,10,16,12,45,991.0,70.5,1.3,25.15,743.0,835.69,612.66
2018,10,16,13,0,987.0,70.0,1.4,25.2,728.0,797.42,589.34
2018,10,16,13,15,980.5,69.0,1.5,25.2,704.5,753.9,562.17
2018,10,16,13,30,974.0,68.0,1.6,25.2,681.0,707.81,531.91
2018,10,16,13,45,964.5,67.5,1.7,25.15,650.5,658.08,496.71
2018,10,16,14,0,955.0,67.0,1.8,25.1,620.0,606.48,458.89
2018,10,16,14,15,941.0,65.5,1.9,24.95,582.0,549.97,416.24
2018,10,16,14,30,927.0,64.0,2.0,24.8,544.0,492.59,371.26
2018,10,16,14,45,907.5,62.0,2.05,24.6,500.5,431.93,322.03
2018,10,16,15,0,888.0,60.0,2.1,24.4,457.0,371.58,271.36
2018,10,16,15,15,862.5,58.0,2.1,24.4,409.5,310.1,218.34
2018,10,16,15,30,837.0,56.0,2.1,24.4,362.0,250.2,166.11
2018,10,16,15,45,798.5,52.5,2.05,23.65,311.0,186.12,112.52
2018,10,16,16,0,760.0,49.0,2.0,22.9,260.0,128.11,67.55
2018,10,16,16,15,699.0,44.5,1.8,21.75,208.5,72.22,33.7
2018,10,16,16,30,638.0,40.0,1.6,20.6,157.0,32.22,22.34
2018,10,16,16,45,529.5,33.5,1.45,19.5,109.5,28.04,18.4
2018,10,16,17,0,421.0,27.0,1.3,18.4,62.0,23.94,13.26
2018,10,16,17,15,243.0,16.5,1.3,17.75,33.5,15.73,0.0
2018,10,16,17,30,65.0,6.0,1.3,17.1,5.0,0.0,0.0
2018,10,16,17,45,32.5,3.0,1.3,16.45,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,17,6,15,114.0,9.5,0.6,12.75,14.5,9.05,0.0
2018,10,17,6,30,228.0,19.0,0.6,13.1,29.0,108.85,0.0
2018,10,17,6,45,381.5,28.0,0.6,13.4,70.5,231.41,172.48
2018,10,17,7,0,535.0,37.0,0.6,13.7,112.0,332.13,264.05
2018,10,17,7,15,612.0,42.5,0.7,14.3,162.0,408.14,329.45
2018,10,17,7,30,689.0,48.0,0.8,14.9,212.0,489.32,395.92
2018,10,17,7,45,736.0,52.0,0.95,15.5,262.5,554.31,447.47
2018,10,17,8,0,783.0,56.0,1.1,16.1,313.0,620.97,497.58
2018,10,17,8,15,813.5,58.5,1.1,17.05,361.0,675.02,533.42
2018,10,17,8,30,844.0,61.0,1.1,18.0,409.0,722.18,563.1
2018,10,17,8,45,865.5,64.0,1.1,18.9,454.0,768.11,591.12
2018,10,17,9,0,887.0,67.0,1.1,19.8,499.0,812.22,617.13
2018,10,17,9,15,903.0,68.0,1.1,20.4,538.0,847.05,637.02
2018,10,17,9,30,919.0,69.0,1.1,21.0,577.0,879.2,654.93
2018,10,17,9,45,930.5,70.0,1.1,21.6,610.0,904.45,668.14
2018,10,17,10,0,942.0,71.0,1.1,22.2,643.0,926.36,679.21
2018,10,17,10,15,949.5,72.5,1.1,22.55,669.0,941.77,686.79
2018,10,17,10,30,957.0,74.0,1.1,22.9,695.0,953.42,692.15
2018,10,17,10,45,962.0,74.5,1.15,23.25,713.0,957.77,693.89
2018,10,17,11,0,967.0,75.0,1.2,23.6,731.0,958.2,693.38
2018,10,17,11,15,969.5,75.5,1.3,23.75,741.0,952.45,690.44
2018,10,17,11,30,972.0,76.0,1.4,23.9,751.0,942.75,685.11
2018,10,17,11,45,972.5,76.0,1.5,24.1,752.5,926.85,675.72
2018,10,17,12,0,973.0,76.0,1.6,24.3,754.0,907.15,663.91
2018,10,17,12,15,971.0,76.0,1.7,24.35,747.5,881.69,648.68
2018,10,17,12,30,969.0,76.0,1.8,24.4,741.0,852.74,631.04
2018,10,17,12,45,964.0,75.5,1.85,24.4,725.5,817.61,608.73
2018,10,17,13,0,959.0,75.0,1.9,24.4,710.0,779.48,584.23
2018,10,17,13,15,952.5,74.0,1.95,24.3,687.0,736.97,556.66
2018,10,17,13,30,946.0,73.0,2.0,24.2,664.0,691.98,525.76
2018,10,17,13,45,936.0,72.0,2.05,24.1,633.5,642.61,489.86
2018,10,17,14,0,926.0,71.0,2.1,24.0,603.0,591.53,451.58
2018,10,17,14,15,912.5,69.0,2.1,23.75,566.0,536.18,408.94
2018,10,17,14,30,899.0,67.0,2.1,23.5,529.0,480.01,364.19
2018,10,17,14,45,880.0,65.5,2.15,23.25,486.5,421.57,316.3
2018,10,17,15,0,861.0,64.0,2.2,23.0,444.0,363.43,267.02
2018,10,17,15,15,834.0,61.0,2.2,23.0,396.5,302.13,213.94
2018,10,17,15,30,807.0,58.0,2.2,23.0,349.0,240.55,160.29
2018,10,17,15,45,767.0,54.5,2.15,22.2,299.0,180.32,109.74
2018,10,17,16,0,727.0,51.0,2.1,21.4,249.0,124.19,66.34
2018,10,17,16,15,663.5,46.0,1.9,20.35,198.5,69.95,33.79
2018,10,17,16,30,600.0,41.0,1.7,19.3,148.0,33.32,23.4
2018,10,17,16,45,490.0,34.0,1.5,18.3,102.5,28.74,19.03
2018,10,17,17,0,380.0,27.0,1.3,17.3,57.0,22.07,11.38
2018,10,17,17,15,205.5,15.5,1.25,16.6,30.0,14.77,0.0
2018,10,17,17,30,31.0,4.0,1.2,15.9,3.0,0.0,0.0
2018,10,17,17,45,15.5,2.0,1.15,15.2,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.35,13.1,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,18,6,15,112.5,9.0,1.05,11.8,13.5,0.0,0.0
2018,10,18,6,30,225.0,18.0,1.1,12.2,27.0,106.38,0.0
2018,10,18,6,45,378.5,27.0,1.1,12.6,68.0,228.53,169.37
2018,10,18,7,0,532.0,36.0,1.1,13.0,109.0,328.69,263.04
2018,10,18,7,15,610.0,41.5,1.25,13.6,158.5,404.83,329.79
2018,10,18,7,30,688.0,47.0,1.4,14.2,208.0,486.28,397.82
2018,10,18,7,45,735.5,51.0,1.6,14.85,258.5,551.35,450.45
2018,10,18,8,0,783.0,55.0,1.8,15.5,309.0,618.16,501.7
2018,10,18,8,15,814.5,57.5,1.75,16.3,357.5,672.78,538.92
2018,10,18,8,30,846.0,60.0,1.7,17.1,406.0,720.59,569.81
2018,10,18,8,45,868.5,62.5,1.7,17.95,451.0,766.6,598.77
2018,10,18,9,0,891.0,65.0,1.7,18.8,496.0,810.87,625.74
2018,10,18,9,15,907.0,67.0,1.7,19.55,535.5,846.97,646.73
2018,10,18,9,30,923.0,69.0,1.7,20.3,575.0,880.34,665.6
2018,10,18,9,45,934.5,70.0,1.7,21.05,608.0,905.56,678.79
2018,10,18,10,0,946.0,71.0,1.7,21.8,641.0,927.43,689.75
2018,10,18,10,15,953.5,71.5,1.65,22.25,666.5,941.58,695.83
2018,10,18,10,30,961.0,72.0,1.6,22.7,692.0,951.98,699.61
2018,10,18,10,45,966.0,73.5,1.6,23.1,710.5,957.48,701.16
2018,10,18,11,0,971.0,75.0,1.6,23.5,729.0,959.01,700.38
2018,10,18,11,15,973.5,75.0,1.55,23.75,738.5,952.59,694.4
2018,10,18,11,30,976.0,75.0,1.5,24.0,748.0,942.23,686.14
2018,10,18,11,45,976.5,75.5,1.45,24.25,750.0,926.81,674.84
2018,10,18,12,0,977.0,76.0,1.4,24.5,752.0,907.57,661.28
2018,10,18,12,15,975.0,75.5,1.3,24.65,745.0,881.45,642.99
2018,10,18,12,30,973.0,75.0,1.2,24.8,738.0,851.83,622.6
2018,10,18,12,45,968.5,75.0,1.15,24.9,723.0,817.51,599.99
2018,10,18,13,0,964.0,75.0,1.1,25.0,708.0,780.14,575.35
2018,10,18,13,15,957.5,74.0,1.05,25.0,685.0,737.46,547.3
2018,10,18,13,30,951.0,73.0,1.0,25.0,662.0,692.28,515.99
2018,10,18,13,45,941.5,71.5,0.95,24.95,631.5,642.51,480.07
2018,10,18,14,0,932.0,70.0,0.9,24.9,601.0,590.98,441.95
2018,10,18,14,15,918.5,68.5,0.85,24.75,564.0,535.92,400.3
2018,10,18,14,30,905.0,67.0,0.8,24.6,527.0,480.01,356.63
2018,10,18,14,45,886.0,65.0,0.8,24.4,484.5,420.83,309.45
2018,10,18,15,0,867.0,63.0,0.8,24.2,442.0,361.96,260.84
2018,10,18,15,15,840.0,60.0,0.8,24.2,394.5,300.44,208.88
2018,10,18,15,30,813.0,57.0,0.8,24.2,347.0,238.65,156.21
2018,10,18,15,45,771.5,53.5,0.85,23.4,296.5,177.97,106.41
2018,10,18,16,0,730.0,50.0,0.9,22.6,246.0,121.57,63.74
2018,10,18,16,15,665.0,45.0,0.95,21.5,195.0,67.3,32.1
2018,10,18,16,30,600.0,40.0,1.0,20.4,144.0,32.58,22.62
2018,10,18,16,45,486.5,33.0,1.05,19.3,99.0,27.96,18.21
2018,10,18,17,0,373.0,26.0,1.1,18.2,54.0,21.33,10.13
2018,10,18,17,15,201.5,15.0,1.15,17.55,28.5,14.3,0.0
2018,10,18,17,30,30.0,4.0,1.2,16.9,3.0,0.0,0.0
2018,10,18,17,45,15.0,2.0,1.2,16.2,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
