Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,21,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,28,6,45,1.0,0.5,1.15,12.0,0.5,0.0,0.0
2018,11,28,7,0,2.0,1.0,1.1,12.0,1.0,1.77,0.0
2018,11,28,7,15,1.0,6.0,1.15,12.2,6.0,6.0,0.0
2018,11,28,7,30,0.0,11.0,1.2,12.4,11.0,10.19,2.5
2018,11,28,7,45,0.0,10.5,1.25,12.65,10.5,9.72,2.55
2018,11,28,8,0,0.0,10.0,1.3,12.9,10.0,9.26,2.28
2018,11,28,8,15,0.0,10.0,1.3,12.95,10.0,9.26,2.34
2018,11,28,8,30,0.0,10.0,1.3,13.0,10.0,9.26,2.36
2018,11,28,8,45,0.0,12.0,1.3,13.05,12.0,11.12,3.98
2018,11,28,9,0,0.0,14.0,1.3,13.1,14.0,12.97,5.57
2018,11,28,9,15,0.0,15.5,1.35,13.2,15.5,14.37,6.75
2018,11,28,9,30,0.0,17.0,1.4,13.3,17.0,15.77,7.92
2018,11,28,9,45,0.0,19.0,1.4,13.35,19.0,17.63,9.49
2018,11,28,10,0,0.0,21.0,1.4,13.4,21.0,19.49,11.05
2018,11,28,10,15,0.0,23.5,1.3,13.55,23.5,21.82,13.0
2018,11,28,10,30,0.0,26.0,1.2,13.7,26.0,24.14,14.94
2018,11,28,10,45,0.5,48.0,1.1,13.8,48.5,45.02,32.61
2018,11,28,11,0,1.0,70.0,1.0,13.9,71.0,65.94,50.12
2018,11,28,11,15,16.5,121.5,0.95,14.0,130.5,127.93,101.94
2018,11,28,11,30,32.0,173.0,0.9,14.1,190.0,200.26,160.72
2018,11,28,11,45,41.0,157.5,0.8,14.2,179.5,188.9,151.37
2018,11,28,12,0,50.0,142.0,0.7,14.3,169.0,177.68,142.52
2018,11,28,12,15,66.0,139.5,0.85,14.4,174.5,184.88,148.89
2018,11,28,12,30,82.0,137.0,1.0,14.5,180.0,198.56,160.31
2018,11,28,12,45,75.5,148.0,1.1,14.65,187.0,202.67,163.25
2018,11,28,13,0,69.0,159.0,1.2,14.8,194.0,199.87,160.73
2018,11,28,13,15,40.5,123.5,1.35,14.75,144.0,143.87,114.92
2018,11,28,13,30,12.0,88.0,1.5,14.7,94.0,88.71,69.17
2018,11,28,13,45,39.5,110.0,1.65,14.65,127.0,126.07,100.64
2018,11,28,14,0,67.0,132.0,1.8,14.6,160.0,158.72,127.56
2018,11,28,14,15,100.0,120.0,1.85,14.55,158.5,160.83,128.93
2018,11,28,14,30,133.0,108.0,1.9,14.5,157.0,155.63,123.77
2018,11,28,14,45,111.5,110.0,1.95,14.4,148.0,142.83,112.74
2018,11,28,15,0,90.0,112.0,2.0,14.3,139.0,131.7,103.3
2018,11,28,15,15,105.0,100.0,2.0,14.3,127.0,117.34,90.01
2018,11,28,15,30,120.0,88.0,2.0,14.3,115.0,101.24,75.07
2018,11,28,15,45,122.5,68.0,1.8,13.9,90.5,75.09,52.69
2018,11,28,16,0,125.0,48.0,1.6,13.5,66.0,48.35,31.16
2018,11,28,16,15,99.0,33.0,1.6,13.3,44.0,27.08,17.24
2018,11,28,16,30,73.0,18.0,1.6,13.1,22.0,15.11,0.12
2018,11,28,16,45,36.5,9.0,1.6,12.9,11.0,8.58,0.0
2018,11,28,17,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.6,13.35,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.9,13.3,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.95,13.15,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.9,12.55,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,12.45,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.55,12.35,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.45,12.25,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.2,11.85,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.05,11.6,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.8,11.25,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.75,11.15,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,4.75,11.1,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,4.85,11.1,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,4.9,11.1,1.0,0.95,0.0
2018,11,29,7,15,0.0,3.0,4.95,11.2,3.0,2.77,0.0
2018,11,29,7,30,0.0,5.0,5.0,11.3,5.0,4.62,0.0
2018,11,29,7,45,0.0,7.0,5.1,11.4,7.0,6.48,0.0
2018,11,29,8,0,0.0,9.0,5.2,11.5,9.0,8.33,1.49
2018,11,29,8,15,0.0,11.5,5.4,11.6,11.5,10.65,3.55
2018,11,29,8,30,0.0,14.0,5.6,11.7,14.0,12.97,5.59
2018,11,29,8,45,0.0,14.5,5.8,11.8,14.5,13.44,5.99
2018,11,29,9,0,0.0,15.0,6.0,11.9,15.0,13.9,6.38
2018,11,29,9,15,6.0,46.0,6.1,11.85,48.5,47.06,35.16
2018,11,29,9,30,12.0,77.0,6.2,11.8,82.0,80.83,64.19
2018,11,29,9,45,7.0,63.0,6.25,11.8,66.0,63.89,49.43
2018,11,29,10,0,2.0,49.0,6.3,11.8,50.0,47.08,34.8
2018,11,29,10,15,4.5,66.0,6.25,11.8,68.0,64.91,50.02
2018,11,29,10,30,7.0,83.0,6.2,11.8,86.0,82.77,65.18
2018,11,29,10,45,4.0,68.0,6.1,11.75,70.0,66.42,51.12
2018,11,29,11,0,1.0,53.0,6.0,11.7,54.0,50.07,37.09
2018,11,29,11,15,0.5,51.0,5.8,11.7,51.5,47.82,35.13
2018,11,29,11,30,0.0,49.0,5.6,11.7,49.0,45.57,33.18
2018,11,29,11,45,6.0,80.0,5.35,11.65,83.0,79.0,61.7
2018,11,29,12,0,12.0,111.0,5.1,11.6,117.0,113.16,90.62
2018,11,29,12,15,37.5,133.0,5.1,11.6,152.5,157.83,128.72
2018,11,29,12,30,63.0,155.0,5.1,11.6,188.0,196.86,161.75
2018,11,29,12,45,32.5,116.0,5.05,11.6,133.0,134.36,108.89
2018,11,29,13,0,2.0,77.0,5.0,11.6,78.0,72.94,56.52
2018,11,29,13,15,49.5,109.0,4.95,11.55,132.0,134.64,109.61
2018,11,29,13,30,97.0,141.0,4.9,11.5,186.0,196.38,161.72
2018,11,29,13,45,67.0,116.0,4.9,11.5,146.5,150.59,122.92
2018,11,29,14,0,37.0,91.0,4.9,11.5,107.0,104.28,83.63
2018,11,29,14,15,127.5,86.0,4.8,11.45,134.0,141.77,114.98
2018,11,29,14,30,218.0,81.0,4.7,11.4,161.0,167.2,134.52
2018,11,29,14,45,184.5,85.0,4.6,11.35,147.5,144.54,114.39
2018,11,29,15,0,151.0,89.0,4.5,11.3,134.0,128.27,100.08
2018,11,29,15,15,141.5,70.5,4.5,11.3,108.0,98.98,74.22
2018,11,29,15,30,132.0,52.0,4.5,11.3,82.0,70.97,49.7
2018,11,29,15,45,151.5,46.0,4.1,11.1,73.0,58.83,38.21
2018,11,29,16,0,171.0,40.0,3.7,10.9,64.0,43.22,25.72
2018,11,29,16,15,94.5,26.0,3.65,10.8,38.5,21.65,12.76
2018,11,29,16,30,18.0,12.0,3.6,10.7,13.0,10.94,0.0
2018,11,29,16,45,9.0,6.0,3.55,10.55,6.5,5.72,0.0
2018,11,29,17,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.95,10.3,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.25,9.95,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.5,9.65,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.5,9.55,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.75,9.45,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.85,9.4,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.95,9.4,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.95,9.4,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.65,9.4,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.6,9.4,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.55,9.35,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.25,9.3,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.15,9.25,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.0,9.15,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.8,9.05,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.25,8.8,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,11,30,6,45,1.5,1.0,3.1,8.85,1.0,0.0,0.0
2018,11,30,7,0,3.0,2.0,3.1,8.9,2.0,3.12,0.0
2018,11,30,7,15,14.0,13.0,3.3,9.1,14.0,18.63,0.0
2018,11,30,7,30,25.0,24.0,3.5,9.3,26.0,45.43,30.38
2018,11,30,7,45,16.0,27.5,3.7,9.55,29.0,35.38,24.54
2018,11,30,8,0,7.0,31.0,3.9,9.8,32.0,32.76,22.71
2018,11,30,8,15,9.5,43.0,4.05,10.05,45.0,45.71,34.2
2018,11,30,8,30,12.0,55.0,4.2,10.3,58.0,59.02,45.92
2018,11,30,8,45,84.5,78.5,4.35,10.55,105.5,147.6,123.92
2018,11,30,9,0,157.0,102.0,4.5,10.8,153.0,239.52,203.21
2018,11,30,9,15,180.5,127.0,4.55,11.05,192.0,289.87,245.11
2018,11,30,9,30,204.0,152.0,4.6,11.3,231.0,327.75,276.26
2018,11,30,9,45,188.5,167.5,4.65,11.6,245.0,335.89,281.62
2018,11,30,10,0,173.0,183.0,4.7,11.9,259.0,342.78,285.94
2018,11,30,10,15,224.0,178.0,4.7,12.1,282.0,387.54,322.97
2018,11,30,10,30,275.0,173.0,4.7,12.3,305.0,420.12,349.82
2018,11,30,10,45,304.0,172.0,4.7,12.5,322.5,439.81,365.52
2018,11,30,11,0,333.0,171.0,4.7,12.7,340.0,458.43,380.3
2018,11,30,11,15,264.5,171.0,4.75,12.8,307.0,401.39,332.64
2018,11,30,11,30,196.0,171.0,4.8,12.9,274.0,344.54,284.96
2018,11,30,11,45,159.0,196.0,4.8,13.0,280.0,329.8,271.62
2018,11,30,12,0,122.0,221.0,4.8,13.1,286.0,326.36,267.29
2018,11,30,12,15,121.0,215.0,4.85,13.1,278.5,314.5,257.67
2018,11,30,12,30,120.0,209.0,4.9,13.1,271.0,302.47,247.9
2018,11,30,12,45,110.0,194.5,4.95,13.1,250.5,275.15,225.54
2018,11,30,13,0,100.0,180.0,5.0,13.1,230.0,248.48,203.61
2018,11,30,13,15,108.0,187.0,4.95,13.0,239.0,255.74,209.64
2018,11,30,13,30,116.0,194.0,4.9,12.9,248.0,261.92,214.64
2018,11,30,13,45,202.5,160.0,4.9,12.8,247.5,270.29,222.13
2018,11,30,14,0,289.0,126.0,4.9,12.7,247.0,265.45,217.72
2018,11,30,14,15,411.0,100.5,4.8,12.55,258.0,281.25,228.69
2018,11,30,14,30,533.0,75.0,4.7,12.4,269.0,282.23,225.33
2018,11,30,14,45,564.0,73.0,4.6,12.2,258.5,261.58,203.64
2018,11,30,15,0,595.0,71.0,4.5,12.0,248.0,236.68,177.48
2018,11,30,15,15,632.0,59.5,4.5,12.0,222.5,199.57,140.29
2018,11,30,15,30,669.0,48.0,4.5,12.0,197.0,159.02,100.73
2018,11,30,15,45,596.0,43.0,3.8,11.3,154.5,106.94,59.67
2018,11,30,16,0,523.0,38.0,3.1,10.6,112.0,60.84,29.73
2018,11,30,16,15,391.0,30.0,2.8,10.05,74.0,24.02,14.8
2018,11,30,16,30,259.0,22.0,2.5,9.5,36.0,18.51,0.43
2018,11,30,16,45,129.5,11.0,2.25,9.0,18.0,10.48,0.0
2018,11,30,17,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,1,6,45,15.0,3.0,1.95,8.65,3.0,0.0,0.0
2018,12,1,7,0,30.0,6.0,2.0,8.8,6.0,5.72,0.0
2018,12,1,7,15,115.0,18.0,2.25,9.0,26.5,68.15,0.0
2018,12,1,7,30,200.0,30.0,2.5,9.2,47.0,161.59,119.8
2018,12,1,7,45,334.0,41.0,2.7,9.45,89.0,253.35,207.43
2018,12,1,8,0,468.0,52.0,2.9,9.7,131.0,355.15,296.93
2018,12,1,8,15,419.5,61.0,3.05,9.85,146.5,353.55,298.82
2018,12,1,8,30,371.0,70.0,3.2,10.0,162.0,342.84,291.63
2018,12,1,8,45,437.5,79.5,3.35,10.15,206.5,408.76,347.75
2018,12,1,9,0,504.0,89.0,3.5,10.3,251.0,482.09,408.14
2018,12,1,9,15,427.0,99.0,3.65,10.35,247.0,444.59,376.51
2018,12,1,9,30,350.0,109.0,3.8,10.4,243.0,407.18,344.65
2018,12,1,9,45,224.0,131.5,4.0,10.5,220.0,329.75,278.23
2018,12,1,10,0,98.0,154.0,4.2,10.6,197.0,249.3,208.08
2018,12,1,10,15,64.5,145.5,4.35,10.7,174.5,200.82,166.68
2018,12,1,10,30,31.0,137.0,4.5,10.8,152.0,164.11,134.7
2018,12,1,10,45,16.0,113.0,4.7,10.9,121.0,119.59,96.68
2018,12,1,11,0,1.0,89.0,4.9,11.0,90.0,83.82,65.84
2018,12,1,11,15,0.5,86.5,4.9,10.95,87.0,80.96,63.38
2018,12,1,11,30,0.0,84.0,4.9,10.9,84.0,78.24,61.03
2018,12,1,11,45,0.5,86.5,4.9,10.85,87.0,80.95,63.34
2018,12,1,12,0,1.0,89.0,4.9,10.8,90.0,83.68,65.68
2018,12,1,12,15,1.5,87.5,4.95,10.85,88.5,82.57,64.76
2018,12,1,12,30,2.0,86.0,5.0,10.9,87.0,81.47,63.86
2018,12,1,12,45,1.5,78.5,5.0,10.9,79.0,74.08,57.62
2018,12,1,13,0,1.0,71.0,5.0,10.9,71.0,66.71,51.41
2018,12,1,13,15,2.0,74.0,5.05,10.95,74.5,70.06,54.34
2018,12,1,13,30,3.0,77.0,5.1,11.0,78.0,73.34,57.21
2018,12,1,13,45,18.0,105.0,5.1,11.05,112.5,110.16,88.71
2018,12,1,14,0,33.0,133.0,5.1,11.1,147.0,143.88,117.27
2018,12,1,14,15,157.5,119.0,5.0,10.95,177.0,184.33,150.87
2018,12,1,14,30,282.0,105.0,4.9,10.8,207.0,215.58,174.62
2018,12,1,14,45,351.0,77.5,4.85,10.7,190.5,194.49,153.4
2018,12,1,15,0,420.0,50.0,4.8,10.6,174.0,167.86,125.99
2018,12,1,15,15,437.5,47.5,4.8,10.6,160.0,145.06,102.47
2018,12,1,15,30,455.0,45.0,4.8,10.6,146.0,119.68,77.31
2018,12,1,15,45,434.5,42.0,4.15,9.9,121.5,87.07,50.12
2018,12,1,16,0,414.0,39.0,3.5,9.2,97.0,56.31,29.35
2018,12,1,16,15,285.0,30.0,3.35,8.9,63.0,23.97,14.8
2018,12,1,16,30,156.0,21.0,3.2,8.6,29.0,16.68,0.0
2018,12,1,16,45,78.0,10.5,3.0,8.35,14.5,10.01,0.0
2018,12,1,17,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.65,8.1,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.5,7.65,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.0,6.45,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.25,6.25,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,2,6,45,31.0,3.0,1.25,5.4,3.0,0.0,0.0
2018,12,2,7,0,62.0,6.0,1.2,5.4,6.0,5.72,0.0
2018,12,2,7,15,233.5,17.0,1.3,5.75,33.5,119.22,0.0
2018,12,2,7,30,405.0,28.0,1.4,6.1,61.0,256.57,189.77
2018,12,2,7,45,511.0,34.5,1.45,6.45,102.5,331.75,271.8
2018,12,2,8,0,617.0,41.0,1.5,6.8,144.0,419.91,350.15
2018,12,2,8,15,678.0,45.0,1.55,7.1,187.5,484.0,406.05
2018,12,2,8,30,739.0,49.0,1.6,7.4,231.0,549.8,461.01
2018,12,2,8,45,778.0,51.5,1.6,7.65,272.5,600.44,501.69
2018,12,2,9,0,817.0,54.0,1.6,7.9,314.0,650.59,539.17
2018,12,2,9,15,842.5,56.5,1.6,8.15,351.5,684.18,562.96
2018,12,2,9,30,868.0,59.0,1.6,8.4,389.0,721.67,589.25
2018,12,2,9,45,886.0,59.5,1.6,8.7,420.5,748.76,607.19
2018,12,2,10,0,904.0,60.0,1.6,9.0,452.0,773.2,623.06
2018,12,2,10,15,915.5,61.0,1.6,9.25,477.0,790.33,633.63
2018,12,2,10,30,927.0,62.0,1.6,9.5,502.0,804.19,641.93
2018,12,2,10,45,934.0,62.5,1.6,9.8,519.5,810.49,644.79
2018,12,2,11,0,941.0,63.0,1.6,10.1,537.0,813.25,645.32
2018,12,2,11,15,945.0,63.5,1.6,10.4,547.5,810.08,641.81
2018,12,2,11,30,949.0,64.0,1.6,10.7,558.0,803.29,635.94
2018,12,2,11,45,950.5,63.5,1.6,10.95,560.5,789.81,625.59
2018,12,2,12,0,952.0,63.0,1.6,11.2,563.0,772.82,612.93
2018,12,2,12,15,950.0,63.0,1.7,11.3,558.0,750.49,597.81
2018,12,2,12,30,948.0,63.0,1.8,11.4,553.0,724.92,580.29
2018,12,2,12,45,943.5,62.5,1.85,11.5,540.0,694.02,558.04
2018,12,2,13,0,939.0,62.0,1.9,11.6,527.0,660.3,531.96
2018,12,2,13,15,882.5,71.0,1.9,11.6,494.5,603.87,487.63
2018,12,2,13,30,826.0,80.0,1.9,11.6,462.0,550.63,445.02
2018,12,2,13,45,832.5,72.5,1.95,11.55,438.5,511.01,412.71
2018,12,2,14,0,839.0,65.0,2.0,11.5,415.0,468.71,377.03
2018,12,2,14,15,640.0,92.0,1.95,11.4,346.5,372.74,298.64
2018,12,2,14,30,441.0,119.0,1.9,11.3,278.0,289.32,230.62
2018,12,2,14,45,426.0,107.0,1.85,11.2,247.0,248.18,194.56
2018,12,2,15,0,411.0,95.0,1.8,11.1,216.0,207.98,158.56
2018,12,2,15,15,454.5,77.0,1.8,11.1,192.5,176.13,127.17
2018,12,2,15,30,498.0,59.0,1.8,11.1,169.0,140.63,92.67
2018,12,2,15,45,500.5,49.0,1.4,10.2,139.0,101.35,59.15
2018,12,2,16,0,503.0,39.0,1.0,9.3,109.0,61.47,30.79
2018,12,2,16,15,334.0,29.0,1.0,8.95,68.5,23.08,14.05
2018,12,2,16,30,165.0,19.0,1.0,8.6,28.0,15.49,0.0
2018,12,2,16,45,82.5,9.5,1.05,8.25,14.0,9.05,0.0
2018,12,2,17,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.75,6.4,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,3,6,45,26.0,3.0,1.3,4.3,2.5,0.0,0.0
2018,12,3,7,0,52.0,6.0,1.3,4.3,5.0,0.0,0.0
2018,12,3,7,15,210.0,16.5,1.4,5.0,30.5,107.91,0.0
2018,12,3,7,30,368.0,27.0,1.5,5.7,56.0,235.62,171.02
2018,12,3,7,45,480.0,33.5,1.6,6.4,96.5,320.15,262.08
2018,12,3,8,0,592.0,40.0,1.7,7.1,137.0,403.32,336.64
2018,12,3,8,15,664.0,43.0,1.85,7.65,181.0,471.73,396.46
2018,12,3,8,30,736.0,46.0,2.0,8.2,225.0,542.56,455.9
2018,12,3,8,45,773.0,49.5,2.1,8.75,266.5,592.92,496.66
2018,12,3,9,0,810.0,53.0,2.2,9.3,308.0,642.79,534.39
2018,12,3,9,15,836.0,54.5,2.2,9.75,345.0,675.2,557.26
2018,12,3,9,30,862.0,56.0,2.2,10.2,382.0,711.65,582.72
2018,12,3,9,45,880.0,57.0,2.2,10.65,413.5,739.37,601.11
2018,12,3,10,0,898.0,58.0,2.2,11.1,445.0,764.45,617.35
2018,12,3,10,15,780.5,87.5,2.2,11.4,437.5,723.61,585.14
2018,12,3,10,30,663.0,117.0,2.2,11.7,430.0,674.11,546.97
2018,12,3,10,45,766.5,97.5,2.2,12.0,472.0,727.08,585.62
2018,12,3,11,0,870.0,78.0,2.2,12.3,514.0,781.32,623.69
2018,12,3,11,15,907.5,70.5,2.2,12.4,533.5,788.58,627.71
2018,12,3,11,30,945.0,63.0,2.2,12.5,553.0,797.93,633.84
2018,12,3,11,45,789.5,103.5,2.2,12.55,514.0,720.48,576.87
2018,12,3,12,0,634.0,144.0,2.2,12.6,475.0,639.68,515.17
2018,12,3,12,15,483.5,177.5,2.15,12.6,428.5,549.54,444.3
2018,12,3,12,30,333.0,211.0,2.1,12.6,382.0,459.31,372.22
2018,12,3,12,45,281.0,212.5,2.05,12.55,354.5,415.25,337.18
2018,12,3,13,0,229.0,214.0,2.0,12.5,327.0,365.55,297.25
2018,12,3,13,15,203.5,208.5,1.95,12.5,306.0,335.06,272.59
2018,12,3,13,30,178.0,203.0,1.9,12.5,285.0,305.88,248.77
2018,12,3,13,45,137.0,171.5,1.85,12.5,232.5,243.42,198.03
2018,12,3,14,0,96.0,140.0,1.8,12.5,180.0,184.9,150.0
2018,12,3,14,15,101.0,123.5,1.7,12.4,162.5,165.02,133.39
2018,12,3,14,30,106.0,107.0,1.6,12.3,145.0,144.78,116.04
2018,12,3,14,45,125.0,108.0,1.5,12.25,148.0,145.67,115.72
2018,12,3,15,0,144.0,109.0,1.4,12.2,151.0,144.14,112.86
2018,12,3,15,15,154.0,96.5,1.4,12.2,135.5,125.44,95.59
2018,12,3,15,30,164.0,84.0,1.4,12.2,120.0,106.17,77.83
2018,12,3,15,45,139.0,67.5,1.2,11.3,93.5,77.01,54.04
2018,12,3,16,0,114.0,51.0,1.0,10.4,67.0,50.82,33.81
2018,12,3,16,15,82.5,34.0,1.05,10.1,43.5,27.8,17.94
2018,12,3,16,30,51.0,17.0,1.1,9.8,20.0,14.29,0.0
2018,12,3,16,45,25.5,8.5,1.15,9.5,10.0,8.1,0.0
2018,12,3,17,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.5,2.4,6.85,0.5,0.0,0.0
2018,12,4,7,0,0.0,1.0,2.4,6.9,1.0,0.0,0.0
2018,12,4,7,15,0.0,3.0,2.6,7.3,3.0,2.86,0.0
2018,12,4,7,30,0.0,5.0,2.8,7.7,5.0,4.62,0.0
2018,12,4,7,45,0.0,6.0,3.0,8.15,6.0,5.55,0.0
2018,12,4,8,0,0.0,7.0,3.2,8.6,7.0,6.48,0.0
2018,12,4,8,15,0.0,13.0,3.4,9.15,13.0,12.04,4.83
2018,12,4,8,30,0.0,19.0,3.6,9.7,19.0,17.61,9.72
2018,12,4,8,45,2.0,40.5,3.75,10.25,41.0,38.93,28.31
2018,12,4,9,0,4.0,62.0,3.9,10.8,63.0,60.41,46.84
2018,12,4,9,15,2.0,60.0,4.2,11.35,60.5,57.21,43.85
2018,12,4,9,30,0.0,58.0,4.5,11.9,58.0,53.92,40.78
2018,12,4,9,45,1.0,84.5,4.75,12.4,85.0,80.16,62.99
2018,12,4,10,0,2.0,111.0,5.0,12.9,112.0,107.99,86.26
2018,12,4,10,15,2.0,129.0,5.1,13.15,130.0,126.38,101.41
2018,12,4,10,30,2.0,147.0,5.2,13.4,148.0,144.82,116.51
2018,12,4,10,45,3.0,154.0,5.25,13.7,155.5,152.27,122.42
2018,12,4,11,0,4.0,161.0,5.3,14.0,163.0,159.75,128.36
2018,12,4,11,15,5.0,165.0,5.1,13.9,167.5,164.07,131.86
2018,12,4,11,30,6.0,169.0,4.9,13.8,172.0,168.4,135.4
2018,12,4,11,45,15.0,177.5,4.65,13.7,185.5,183.39,147.98
2018,12,4,12,0,24.0,186.0,4.4,13.6,199.0,198.06,160.22
2018,12,4,12,15,44.5,204.5,3.95,13.35,227.5,239.7,194.7
2018,12,4,12,30,65.0,223.0,3.5,13.1,256.0,271.93,221.16
2018,12,4,12,45,62.5,216.0,3.0,12.8,247.5,259.64,211.07
2018,12,4,13,0,60.0,209.0,2.5,12.5,239.0,247.51,201.21
2018,12,4,13,15,56.0,199.5,2.5,12.45,226.5,232.01,188.68
2018,12,4,13,30,52.0,190.0,2.5,12.4,214.0,216.84,176.4
2018,12,4,13,45,40.0,172.0,2.55,12.35,190.0,189.17,153.73
2018,12,4,14,0,28.0,154.0,2.6,12.3,166.0,162.82,132.06
2018,12,4,14,15,17.0,124.0,2.65,12.15,131.0,123.85,99.74
2018,12,4,14,30,6.0,94.0,2.7,12.0,96.0,90.09,71.52
2018,12,4,14,45,5.0,81.0,2.7,11.85,82.5,77.12,60.64
2018,12,4,15,0,4.0,68.0,2.7,11.7,69.0,64.36,49.81
2018,12,4,15,15,2.5,69.5,2.7,11.7,70.0,65.09,50.45
2018,12,4,15,30,1.0,71.0,2.7,11.7,71.0,65.7,50.85
2018,12,4,15,45,0.5,55.5,2.8,11.05,55.5,51.08,38.15
2018,12,4,16,0,0.0,40.0,2.9,10.4,40.0,36.72,25.5
2018,12,4,16,15,3.5,26.5,3.0,10.25,26.5,24.4,15.0
2018,12,4,16,30,7.0,13.0,3.1,10.1,13.0,12.22,0.0
2018,12,4,16,45,3.5,6.5,3.2,9.95,6.5,6.2,0.0
2018,12,4,17,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.6,9.45,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.85,9.6,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.75,9.7,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.45,9.7,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.35,9.65,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.25,9.6,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.15,9.6,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,4.0,9.65,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.5,2.5,9.45,0.5,0.0,0.0
2018,12,5,7,0,0.0,1.0,2.4,9.4,1.0,0.0,0.0
2018,12,5,7,15,100.0,13.0,2.5,9.55,20.5,55.84,0.0
2018,12,5,7,30,200.0,25.0,2.6,9.7,40.0,148.7,99.7
2018,12,5,7,45,227.5,34.5,2.7,9.9,62.0,185.43,149.45
2018,12,5,8,0,255.0,44.0,2.8,10.1,84.0,219.31,182.43
2018,12,5,8,15,179.0,62.0,2.8,10.2,94.5,193.28,162.24
2018,12,5,8,30,103.0,80.0,2.8,10.3,105.0,162.38,135.96
2018,12,5,8,45,61.5,76.5,2.85,10.45,92.0,129.92,107.91
2018,12,5,9,0,20.0,73.0,2.9,10.6,79.0,87.75,70.8
2018,12,5,9,15,13.5,91.5,2.9,10.75,96.0,97.86,79.15
2018,12,5,9,30,7.0,110.0,2.9,10.9,113.0,112.52,91.18
2018,12,5,9,45,9.5,126.5,2.85,11.05,130.5,131.43,106.97
2018,12,5,10,0,12.0,143.0,2.8,11.2,148.0,150.37,122.63
2018,12,5,10,15,10.0,143.5,2.75,11.25,148.0,148.24,120.5
2018,12,5,10,30,8.0,144.0,2.7,11.3,148.0,146.33,118.62
2018,12,5,10,45,23.0,138.0,2.7,11.4,149.5,158.32,128.97
2018,12,5,11,0,38.0,132.0,2.7,11.5,151.0,162.44,132.73
2018,12,5,11,15,114.0,182.0,2.65,11.6,240.5,286.19,236.07
2018,12,5,11,30,190.0,232.0,2.6,11.7,330.0,398.79,326.73
2018,12,5,11,45,201.0,232.5,2.55,11.75,336.5,402.72,329.14
2018,12,5,12,0,212.0,233.0,2.5,11.8,343.0,405.69,331.29
2018,12,5,12,15,173.5,220.0,2.45,11.75,309.5,357.45,292.19
2018,12,5,12,30,135.0,207.0,2.4,11.7,276.0,310.82,254.26
2018,12,5,12,45,85.5,177.5,2.4,11.7,221.0,233.19,190.73
2018,12,5,13,0,36.0,148.0,2.4,11.7,166.0,168.13,136.54
2018,12,5,13,15,38.0,154.0,2.35,11.6,172.0,173.79,141.46
2018,12,5,13,30,40.0,160.0,2.3,11.5,178.0,179.13,145.95
2018,12,5,13,45,20.0,122.0,2.25,11.4,131.0,128.23,103.5
2018,12,5,14,0,0.0,84.0,2.2,11.3,84.0,78.33,61.5
2018,12,5,14,15,0.0,67.5,2.15,11.15,67.5,62.79,48.46
2018,12,5,14,30,0.0,51.0,2.1,11.0,51.0,47.39,35.37
2018,12,5,14,45,3.0,64.0,2.05,10.85,65.0,60.51,46.71
2018,12,5,15,0,6.0,77.0,2.0,10.7,79.0,73.32,57.66
2018,12,5,15,15,3.0,63.0,2.0,10.7,64.0,59.2,45.56
2018,12,5,15,30,0.0,49.0,2.0,10.7,49.0,45.53,33.78
2018,12,5,15,45,0.0,38.5,1.8,10.25,38.5,35.77,25.19
2018,12,5,16,0,0.0,28.0,1.6,9.8,28.0,25.99,16.49
2018,12,5,16,15,1.0,19.0,1.65,9.6,19.0,17.63,9.32
2018,12,5,16,30,2.0,10.0,1.7,9.4,10.0,9.27,0.0
2018,12,5,16,45,1.0,5.0,1.7,9.2,5.0,4.77,0.0
2018,12,5,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,6,6,45,4.0,0.5,1.75,6.15,0.5,0.0,0.0
2018,12,6,7,0,8.0,1.0,1.8,6.2,1.0,0.0,0.0
2018,12,6,7,15,61.0,13.5,2.0,6.5,17.5,39.25,0.0
2018,12,6,7,30,114.0,26.0,2.2,6.8,34.0,108.49,69.47
2018,12,6,7,45,247.5,38.0,2.35,7.05,71.5,201.27,163.58
2018,12,6,8,0,381.0,50.0,2.5,7.3,109.0,298.85,250.72
2018,12,6,8,15,400.5,60.5,2.6,7.65,139.5,334.58,283.99
2018,12,6,8,30,420.0,71.0,2.7,8.0,170.0,371.69,316.98
2018,12,6,8,45,492.5,76.5,2.75,8.3,213.0,441.45,375.95
2018,12,6,9,0,565.0,82.0,2.8,8.6,256.0,510.53,432.64
2018,12,6,9,15,627.0,82.0,2.85,9.05,296.5,567.17,477.75
2018,12,6,9,30,689.0,82.0,2.9,9.5,337.0,623.92,521.29
2018,12,6,9,45,658.5,95.0,2.9,9.9,355.5,627.45,521.92
2018,12,6,10,0,628.0,108.0,2.9,10.3,374.0,627.11,519.87
2018,12,6,10,15,622.5,116.5,2.8,10.65,393.0,637.32,525.7
2018,12,6,10,30,617.0,125.0,2.7,11.0,412.0,644.81,529.26
2018,12,6,10,45,734.0,102.0,2.6,11.35,456.0,708.18,575.85
2018,12,6,11,0,851.0,79.0,2.5,11.7,500.0,764.69,615.46
2018,12,6,11,15,818.0,89.0,2.4,11.95,500.5,744.94,598.65
2018,12,6,11,30,785.0,99.0,2.3,12.2,501.0,722.09,580.39
2018,12,6,11,45,699.5,121.0,2.15,12.4,481.0,674.79,543.61
2018,12,6,12,0,614.0,143.0,2.0,12.6,461.0,622.74,501.7
2018,12,6,12,15,595.0,148.0,1.95,12.7,453.5,599.53,483.32
2018,12,6,12,30,576.0,153.0,1.9,12.8,446.0,570.95,460.65
2018,12,6,12,45,549.5,147.5,1.85,12.9,422.0,529.44,428.11
2018,12,6,13,0,523.0,142.0,1.8,13.0,398.0,487.73,395.15
2018,12,6,13,15,351.5,165.0,1.8,13.0,334.0,383.1,311.33
2018,12,6,13,30,180.0,188.0,1.8,13.0,270.0,291.55,236.73
2018,12,6,13,45,181.0,167.5,1.8,13.0,246.0,262.12,213.14
2018,12,6,14,0,182.0,147.0,1.8,13.0,222.0,232.62,188.82
2018,12,6,14,15,477.5,106.5,1.75,12.9,282.0,316.36,254.2
2018,12,6,14,30,773.0,66.0,1.7,12.8,342.0,364.79,285.55
2018,12,6,14,45,650.5,72.0,1.65,12.7,287.0,290.38,222.7
2018,12,6,15,0,528.0,78.0,1.6,12.6,232.0,226.96,169.74
2018,12,6,15,15,574.0,63.5,1.6,12.6,208.5,192.85,135.86
2018,12,6,15,30,620.0,49.0,1.6,12.6,185.0,154.36,98.34
2018,12,6,15,45,561.0,43.5,1.2,11.95,146.0,104.75,58.8
2018,12,6,16,0,502.0,38.0,0.8,11.3,107.0,62.4,30.74
2018,12,6,16,15,375.5,29.5,0.75,11.0,70.5,23.67,14.34
2018,12,6,16,30,249.0,21.0,0.7,10.7,34.0,17.6,0.0
2018,12,6,16,45,124.5,10.5,0.7,10.4,17.0,10.01,0.0
2018,12,6,17,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,7,6,45,11.5,1.5,0.55,6.5,1.0,0.0,0.0
2018,12,7,7,0,23.0,3.0,0.5,6.5,2.0,0.0,0.0
2018,12,7,7,15,83.5,14.0,0.55,6.8,18.5,49.28,0.0
2018,12,7,7,30,144.0,25.0,0.6,7.1,35.0,120.21,73.67
2018,12,7,7,45,198.5,38.5,0.7,7.45,63.0,176.71,141.69
2018,12,7,8,0,253.0,52.0,0.8,7.8,91.0,229.44,190.16
2018,12,7,8,15,413.0,56.0,0.85,8.15,142.0,338.39,283.55
2018,12,7,8,30,573.0,60.0,0.9,8.5,193.0,456.67,381.09
2018,12,7,8,45,669.5,58.0,1.0,8.9,241.5,529.29,439.75
2018,12,7,9,0,766.0,56.0,1.1,9.3,290.0,610.36,502.71
2018,12,7,9,15,797.5,58.0,1.15,9.85,327.5,652.45,532.48
2018,12,7,9,30,829.0,60.0,1.2,10.4,365.0,693.05,560.77
2018,12,7,9,45,852.5,60.5,1.2,11.0,397.5,717.68,576.14
2018,12,7,10,0,876.0,61.0,1.2,11.6,430.0,746.03,594.13
2018,12,7,10,15,888.5,62.0,1.2,12.1,455.0,763.96,604.57
2018,12,7,10,30,901.0,63.0,1.2,12.6,480.0,778.77,612.89
2018,12,7,10,45,909.0,63.5,1.2,13.1,498.0,786.2,616.04
2018,12,7,11,0,917.0,64.0,1.2,13.6,516.0,790.21,616.99
2018,12,7,11,15,921.5,64.5,1.15,13.8,527.0,788.04,613.8
2018,12,7,11,30,926.0,65.0,1.1,14.0,538.0,782.34,608.37
2018,12,7,11,45,927.5,65.0,1.05,14.2,541.0,770.29,598.68
2018,12,7,12,0,929.0,65.0,1.0,14.4,544.0,754.8,586.81
2018,12,7,12,15,928.0,64.5,0.95,14.55,539.5,733.59,571.19
2018,12,7,12,30,927.0,64.0,0.9,14.7,535.0,709.19,553.46
2018,12,7,12,45,923.5,63.0,0.9,14.9,523.0,679.5,532.07
2018,12,7,13,0,920.0,62.0,0.9,15.1,511.0,647.0,507.34
2018,12,7,13,15,911.5,61.0,0.95,15.1,491.0,608.89,478.86
2018,12,7,13,30,903.0,60.0,1.0,15.1,471.0,568.66,447.98
2018,12,7,13,45,890.5,58.5,1.0,15.1,444.5,523.9,412.39
2018,12,7,14,0,878.0,57.0,1.0,15.1,418.0,477.79,374.72
2018,12,7,14,15,859.5,55.5,1.05,14.95,386.0,428.01,333.5
2018,12,7,14,30,841.0,54.0,1.1,14.8,354.0,377.92,290.62
2018,12,7,14,45,813.5,51.5,1.1,14.65,316.0,323.81,243.26
2018,12,7,15,0,786.0,49.0,1.1,14.5,278.0,270.52,195.62
2018,12,7,15,15,744.5,46.0,1.1,14.5,237.0,215.13,146.4
2018,12,7,15,30,703.0,43.0,1.1,14.5,196.0,163.1,101.1
2018,12,7,15,45,636.0,38.5,1.0,13.4,154.0,110.39,59.84
2018,12,7,16,0,569.0,34.0,0.9,12.3,112.0,64.65,30.15
2018,12,7,16,15,439.5,27.5,0.95,11.85,74.5,24.22,14.74
2018,12,7,16,30,310.0,21.0,1.0,11.4,37.0,17.63,0.0
2018,12,7,16,45,155.0,10.5,1.05,11.0,18.5,10.01,0.0
2018,12,7,17,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.95,6.4,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,8,6,45,14.0,1.0,1.05,5.15,0.5,0.0,0.0
2018,12,8,7,0,28.0,2.0,1.0,5.2,1.0,0.0,0.0
