Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,11,45,943.0,57.5,2.2,14.75,530.0,770.15,609.42
2018,12,18,12,0,945.0,57.0,2.3,14.9,534.0,755.51,599.18
2018,12,18,12,15,943.0,57.5,2.35,15.0,531.0,735.82,585.11
2018,12,18,12,30,941.0,58.0,2.4,15.1,528.0,712.89,568.74
2018,12,18,12,45,936.0,58.0,2.5,15.15,517.0,684.29,548.4
2018,12,18,13,0,931.0,58.0,2.6,15.2,506.0,652.86,524.18
2018,12,18,13,15,922.0,57.5,2.65,15.15,487.5,615.84,495.14
2018,12,18,13,30,913.0,57.0,2.7,15.1,469.0,576.62,463.72
2018,12,18,13,45,900.0,56.0,2.75,15.0,443.5,532.79,427.98
2018,12,18,14,0,887.0,55.0,2.8,14.9,418.0,487.54,390.11
2018,12,18,14,15,869.0,53.0,2.75,14.7,386.5,437.86,347.58
2018,12,18,14,30,851.0,51.0,2.7,14.5,355.0,387.74,303.51
2018,12,18,14,45,824.0,49.5,2.6,14.3,318.5,334.94,256.24
2018,12,18,15,0,797.0,48.0,2.5,14.1,282.0,283.11,208.92
2018,12,18,15,15,757.0,45.5,2.5,14.1,242.0,227.96,158.99
2018,12,18,15,30,717.0,43.0,2.5,14.1,202.0,176.06,112.69
2018,12,18,15,45,652.0,38.5,1.95,12.8,160.0,122.36,69.07
2018,12,18,16,0,587.0,34.0,1.4,11.5,118.0,75.23,36.07
2018,12,18,16,15,459.5,27.5,1.4,11.0,79.5,32.02,15.05
2018,12,18,16,30,332.0,21.0,1.4,10.5,41.0,17.26,2.88
2018,12,18,16,45,166.0,10.5,1.4,9.95,20.5,10.01,0.0
2018,12,18,17,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,19,7,15,131.0,9.5,0.75,7.95,15.0,62.69,0.0
2018,12,19,7,30,262.0,19.0,0.8,8.2,30.0,136.03,0.0
2018,12,19,7,45,409.0,26.0,0.85,8.5,67.0,254.34,191.21
2018,12,19,8,0,556.0,33.0,0.9,8.8,104.0,357.88,289.84
2018,12,19,8,15,506.0,46.0,1.0,9.15,129.0,371.23,306.4
2018,12,19,8,30,456.0,59.0,1.1,9.5,154.0,373.48,311.66
2018,12,19,8,45,454.5,72.0,1.2,9.8,183.5,401.68,336.33
2018,12,19,9,0,453.0,85.0,1.3,10.1,213.0,424.93,355.7
2018,12,19,9,15,535.5,86.5,1.45,10.6,257.5,498.08,414.67
2018,12,19,9,30,618.0,88.0,1.6,11.1,302.0,569.42,470.38
2018,12,19,9,45,704.5,80.0,1.8,11.6,345.5,632.7,518.56
2018,12,19,10,0,791.0,72.0,2.0,12.1,389.0,692.31,562.38
2018,12,19,10,15,813.5,72.5,2.1,12.55,417.0,717.3,579.24
2018,12,19,10,30,836.0,73.0,2.2,13.0,445.0,739.57,594.31
2018,12,19,10,45,883.5,65.5,2.3,13.45,473.5,761.87,609.38
2018,12,19,11,0,931.0,58.0,2.4,13.9,502.0,787.18,626.64
2018,12,19,11,15,936.0,58.0,2.4,14.15,514.0,786.08,624.45
2018,12,19,11,30,941.0,58.0,2.4,14.4,526.0,781.43,620.09
2018,12,19,11,45,924.5,62.5,2.45,14.7,525.5,762.83,606.0
2018,12,19,12,0,908.0,67.0,2.5,15.0,525.0,741.15,589.87
2018,12,19,12,15,850.0,80.0,2.45,15.05,506.5,701.96,560.84
2018,12,19,12,30,792.0,93.0,2.4,15.1,488.0,656.43,526.33
2018,12,19,12,45,766.5,95.5,2.35,15.15,471.5,620.18,498.06
2018,12,19,13,0,741.0,98.0,2.3,15.2,455.0,584.49,469.76
2018,12,19,13,15,770.5,87.5,2.2,15.15,446.5,563.11,452.55
2018,12,19,13,30,800.0,77.0,2.1,15.1,438.0,539.17,432.68
2018,12,19,13,45,757.0,80.0,1.95,15.05,407.0,487.67,390.53
2018,12,19,14,0,714.0,83.0,1.8,15.0,376.0,437.8,349.15
2018,12,19,14,15,746.0,72.0,1.65,14.8,357.5,406.84,321.7
2018,12,19,14,30,778.0,61.0,1.5,14.6,339.0,371.78,289.6
2018,12,19,14,45,732.0,60.0,1.3,14.4,300.0,315.98,240.97
2018,12,19,15,0,686.0,59.0,1.1,14.2,261.0,263.2,194.39
2018,12,19,15,15,673.0,53.0,1.1,14.2,227.5,216.75,151.94
2018,12,19,15,30,660.0,47.0,1.1,14.2,194.0,170.72,110.22
2018,12,19,15,45,623.5,41.0,0.85,13.2,157.0,122.27,69.92
2018,12,19,16,0,587.0,35.0,0.6,12.2,120.0,77.29,37.41
2018,12,19,16,15,472.0,29.0,0.6,11.8,82.0,34.65,16.47
2018,12,19,16,30,357.0,23.0,0.6,11.4,44.0,19.22,4.45
2018,12,19,16,45,189.5,13.0,0.65,11.0,23.0,12.39,0.0
2018,12,19,17,0,22.0,3.0,0.7,10.6,2.0,0.0,0.0
2018,12,19,17,15,11.0,1.5,0.7,10.4,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,20,7,15,22.0,7.5,0.6,9.1,8.5,16.13,0.0
2018,12,20,7,30,44.0,15.0,0.6,9.3,17.0,34.03,0.0
2018,12,20,7,45,103.0,30.0,0.6,9.5,41.5,104.29,75.73
2018,12,20,8,0,162.0,45.0,0.6,9.7,66.0,157.48,126.99
2018,12,20,8,15,208.0,59.5,0.7,10.1,96.5,205.65,169.97
2018,12,20,8,30,254.0,74.0,0.8,10.5,127.0,256.59,214.18
2018,12,20,8,45,304.0,85.0,0.9,10.85,161.0,319.46,266.89
2018,12,20,9,0,354.0,96.0,1.0,11.2,195.0,373.11,310.96
2018,12,20,9,15,357.0,107.5,1.0,11.5,219.0,396.54,329.08
2018,12,20,9,30,360.0,119.0,1.0,11.8,243.0,418.78,345.88
2018,12,20,9,45,405.0,127.0,1.0,12.1,279.0,466.02,382.41
2018,12,20,10,0,450.0,135.0,1.0,12.4,315.0,513.17,417.8
2018,12,20,10,15,422.5,149.0,1.0,12.75,326.5,512.19,414.79
2018,12,20,10,30,395.0,163.0,1.0,13.1,338.0,508.77,410.37
2018,12,20,10,45,363.5,178.0,1.0,13.45,344.5,489.24,393.97
2018,12,20,11,0,332.0,193.0,1.0,13.8,351.0,480.73,385.8
2018,12,20,11,15,363.0,193.0,1.1,13.95,370.0,500.48,401.32
2018,12,20,11,30,394.0,193.0,1.2,14.1,389.0,518.59,415.26
2018,12,20,11,45,418.5,188.5,1.25,14.3,398.0,535.87,427.88
2018,12,20,12,0,443.0,184.0,1.3,14.5,407.0,539.76,430.67
2018,12,20,12,15,428.0,185.5,1.3,14.6,400.0,519.84,414.87
2018,12,20,12,30,413.0,187.0,1.3,14.7,393.0,498.9,398.44
2018,12,20,12,45,331.0,194.0,1.25,14.75,357.0,430.45,344.78
2018,12,20,13,0,249.0,201.0,1.2,14.8,321.0,374.82,300.54
2018,12,20,13,15,253.5,192.0,1.15,14.7,310.5,357.46,287.16
2018,12,20,13,30,258.0,183.0,1.1,14.6,300.0,339.21,272.62
2018,12,20,13,45,173.0,177.5,1.05,14.55,254.0,271.23,217.99
2018,12,20,14,0,88.0,172.0,1.0,14.5,208.0,211.3,169.61
2018,12,20,14,15,69.5,155.0,0.9,14.2,182.0,181.28,145.46
2018,12,20,14,30,51.0,138.0,0.8,13.9,156.0,153.12,122.55
2018,12,20,14,45,58.5,126.5,0.7,13.6,145.5,141.2,112.55
2018,12,20,15,0,66.0,115.0,0.6,13.3,135.0,128.54,101.57
2018,12,20,15,15,68.0,101.0,0.6,13.3,119.0,111.4,86.68
2018,12,20,15,30,70.0,87.0,0.6,13.3,103.0,94.07,71.47
2018,12,20,15,45,54.5,69.5,0.7,12.45,80.5,71.12,52.51
2018,12,20,16,0,39.0,52.0,0.8,11.6,58.0,50.16,35.34
2018,12,20,16,15,37.0,36.5,0.8,11.4,40.5,32.55,20.54
2018,12,20,16,30,35.0,21.0,0.8,11.2,23.0,18.3,4.55
2018,12,20,16,45,30.5,12.0,0.8,11.0,12.5,11.44,0.0
2018,12,20,17,0,26.0,3.0,0.8,10.8,2.0,0.0,0.0
2018,12,20,17,15,13.0,1.5,0.8,10.7,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.55,10.3,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.45,10.1,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.4,10.05,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.35,9.95,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.3,9.85,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.3,9.75,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.3,9.65,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.35,9.55,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.4,9.45,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,21,7,15,25.5,7.5,1.05,9.35,8.5,17.52,0.0
2018,12,21,7,30,51.0,15.0,1.1,9.8,17.0,37.1,0.0
2018,12,21,7,45,220.5,26.5,1.15,10.25,52.0,167.88,123.17
2018,12,21,8,0,390.0,38.0,1.2,10.7,87.0,280.43,226.83
2018,12,21,8,15,530.5,39.0,1.35,11.1,132.5,369.98,304.92
2018,12,21,8,30,671.0,40.0,1.5,11.5,178.0,473.85,391.92
2018,12,21,8,45,717.0,43.0,1.65,11.95,218.5,527.14,436.21
2018,12,21,9,0,763.0,46.0,1.8,12.4,259.0,580.87,479.43
2018,12,21,9,15,793.0,48.0,1.95,12.8,296.0,616.27,506.1
2018,12,21,9,30,823.0,50.0,2.1,13.2,333.0,656.1,535.58
2018,12,21,9,45,843.0,52.0,2.25,13.55,365.5,687.07,557.88
2018,12,21,10,0,863.0,54.0,2.4,13.9,398.0,715.72,578.23
2018,12,21,10,15,877.5,55.5,2.35,14.15,425.0,736.97,591.9
2018,12,21,10,30,892.0,57.0,2.3,14.4,452.0,755.25,603.33
2018,12,21,10,45,869.5,65.5,2.25,14.65,464.5,751.0,598.31
2018,12,21,11,0,847.0,74.0,2.2,14.9,477.0,749.07,595.34
2018,12,21,11,15,886.5,66.5,2.2,15.15,497.5,759.34,601.71
2018,12,21,11,30,926.0,59.0,2.2,15.4,518.0,771.89,609.72
2018,12,21,11,45,894.5,68.0,2.25,15.65,515.0,748.02,591.86
2018,12,21,12,0,863.0,77.0,2.3,15.9,512.0,726.35,575.97
2018,12,21,12,15,689.5,118.0,2.35,15.95,464.5,635.47,507.78
2018,12,21,12,30,516.0,159.0,2.4,16.0,417.0,539.39,432.94
2018,12,21,12,45,517.0,145.0,2.45,16.05,399.0,509.09,410.28
2018,12,21,13,0,518.0,131.0,2.5,16.1,381.0,477.15,385.56
2018,12,21,13,15,286.5,142.0,2.5,16.0,279.5,323.68,262.6
2018,12,21,13,30,55.0,153.0,2.5,15.9,178.0,181.42,145.47
2018,12,21,13,45,81.0,153.0,2.5,15.8,187.5,192.38,155.0
2018,12,21,14,0,107.0,153.0,2.5,15.7,197.0,205.9,165.96
2018,12,21,14,15,325.0,121.5,2.55,15.5,241.0,272.85,219.39
2018,12,21,14,30,543.0,90.0,2.6,15.3,285.0,311.95,246.7
2018,12,21,14,45,519.5,89.0,2.7,15.05,260.0,274.36,213.21
2018,12,21,15,0,496.0,88.0,2.8,14.8,235.0,237.97,180.46
2018,12,21,15,15,406.5,83.0,2.8,14.8,192.0,181.47,133.08
2018,12,21,15,30,317.0,78.0,2.8,14.8,149.0,135.74,95.85
2018,12,21,15,45,279.0,64.5,2.15,13.7,117.5,98.23,65.12
2018,12,21,16,0,241.0,51.0,1.5,12.6,86.0,64.8,39.71
2018,12,21,16,15,187.5,37.5,1.4,12.1,59.0,35.18,20.29
2018,12,21,16,30,134.0,24.0,1.3,11.6,32.0,19.0,5.49
2018,12,21,16,45,78.5,13.5,1.25,11.05,17.0,12.87,0.0
2018,12,21,17,0,23.0,3.0,1.2,10.5,2.0,0.0,0.0
2018,12,21,17,15,11.5,1.5,1.25,10.25,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,22,7,15,63.5,7.0,0.8,7.45,9.5,6.67,0.0
2018,12,22,7,30,127.0,14.0,0.8,7.9,19.0,69.96,0.0
2018,12,22,7,45,254.0,27.0,0.8,8.35,53.0,183.77,134.57
2018,12,22,8,0,381.0,40.0,0.8,8.8,87.0,277.09,224.57
2018,12,22,8,15,529.0,41.5,0.95,9.25,134.5,376.9,310.87
2018,12,22,8,30,677.0,43.0,1.1,9.7,182.0,480.42,397.48
2018,12,22,8,45,492.5,67.5,1.25,10.1,180.0,419.25,349.6
2018,12,22,9,0,308.0,92.0,1.4,10.5,178.0,337.16,282.74
2018,12,22,9,15,222.0,118.0,1.5,10.95,184.5,304.72,255.22
2018,12,22,9,30,136.0,144.0,1.6,11.4,191.0,268.09,223.07
2018,12,22,9,45,280.0,139.5,1.7,11.8,247.5,377.56,314.61
2018,12,22,10,0,424.0,135.0,1.8,12.2,304.0,493.64,407.45
2018,12,22,10,15,597.0,111.5,1.8,12.5,366.5,604.24,493.62
2018,12,22,10,30,770.0,88.0,1.8,12.8,429.0,706.82,568.83
2018,12,22,10,45,841.0,76.5,1.8,13.1,463.5,749.04,597.33
2018,12,22,11,0,912.0,65.0,1.8,13.4,498.0,781.63,619.11
2018,12,22,11,15,893.5,70.0,1.55,13.6,503.5,769.18,606.37
2018,12,22,11,30,875.0,75.0,1.3,13.8,509.0,753.45,591.74
2018,12,22,11,45,777.0,99.5,1.1,14.0,487.5,703.57,553.31
2018,12,22,12,0,679.0,124.0,0.9,14.2,466.0,650.07,511.53
2018,12,22,12,15,701.0,118.0,0.95,14.2,469.5,644.15,508.18
2018,12,22,12,30,723.0,112.0,1.0,14.2,473.0,634.81,501.63
2018,12,22,12,45,807.0,91.0,1.0,14.2,486.5,644.07,508.84
2018,12,22,13,0,891.0,70.0,1.0,14.2,500.0,645.05,509.4
2018,12,22,13,15,815.0,83.0,1.1,14.15,465.5,587.45,465.93
2018,12,22,13,30,739.0,96.0,1.2,14.1,431.0,529.48,421.77
2018,12,22,13,45,697.5,96.5,1.25,14.05,399.0,477.97,381.49
2018,12,22,14,0,656.0,97.0,1.3,14.0,367.0,427.72,341.15
2018,12,22,14,15,551.5,107.0,1.3,13.9,322.5,361.07,287.2
2018,12,22,14,30,447.0,117.0,1.3,13.8,278.0,299.56,236.99
2018,12,22,14,45,368.0,111.5,1.3,13.65,235.0,242.88,190.27
2018,12,22,15,0,289.0,106.0,1.3,13.5,192.0,190.48,147.04
2018,12,22,15,15,263.0,93.5,1.3,13.5,163.5,155.33,116.66
2018,12,22,15,30,237.0,81.0,1.3,13.5,135.0,122.67,88.56
2018,12,22,15,45,205.5,66.5,1.1,12.5,106.5,90.07,61.78
2018,12,22,16,0,174.0,52.0,0.9,11.5,78.0,60.95,39.18
2018,12,22,16,15,137.5,37.5,0.95,11.1,53.5,35.3,21.17
2018,12,22,16,30,101.0,23.0,1.0,10.7,29.0,18.13,5.54
2018,12,22,16,45,62.5,13.0,1.1,10.3,15.5,12.39,0.0
2018,12,22,17,0,24.0,3.0,1.2,9.9,2.0,0.0,0.0
2018,12,22,17,15,12.0,1.5,1.15,9.7,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,23,7,15,26.0,7.0,1.1,6.45,8.0,6.67,0.0
2018,12,23,7,30,52.0,14.0,1.1,6.8,16.0,36.46,0.0
2018,12,23,7,45,89.5,29.0,1.1,7.2,38.0,95.17,67.42
2018,12,23,8,0,127.0,44.0,1.1,7.6,60.0,137.61,111.13
2018,12,23,8,15,157.0,60.0,1.15,8.0,87.0,177.62,147.62
2018,12,23,8,30,187.0,76.0,1.2,8.4,114.0,219.16,184.39
2018,12,23,8,45,167.0,89.5,1.25,8.85,129.0,226.9,191.3
2018,12,23,9,0,147.0,103.0,1.3,9.3,144.0,221.91,187.07
2018,12,23,9,15,118.5,117.0,1.4,9.85,153.0,220.96,185.44
2018,12,23,9,30,90.0,131.0,1.5,10.4,162.0,218.25,182.01
2018,12,23,9,45,91.5,145.0,1.6,11.0,179.0,224.52,186.7
2018,12,23,10,0,93.0,159.0,1.7,11.6,196.0,241.55,200.01
2018,12,23,10,15,280.0,154.0,1.75,12.05,275.5,397.92,329.9
2018,12,23,10,30,467.0,149.0,1.8,12.5,355.0,547.16,447.54
2018,12,23,10,45,514.5,146.5,1.8,12.9,383.0,580.34,471.16
2018,12,23,11,0,562.0,144.0,1.8,13.3,411.0,611.72,493.99
2018,12,23,11,15,548.0,151.5,1.9,13.6,417.5,605.72,488.27
2018,12,23,11,30,534.0,159.0,2.0,13.9,424.0,597.58,481.26
2018,12,23,11,45,580.0,147.0,2.05,14.2,437.5,614.41,493.98
2018,12,23,12,0,626.0,135.0,2.1,14.5,451.0,624.19,501.2
2018,12,23,12,15,652.0,127.5,2.2,14.65,455.0,620.61,498.57
2018,12,23,12,30,678.0,120.0,2.3,14.8,459.0,613.58,493.31
2018,12,23,12,45,779.0,92.5,2.4,14.95,474.5,628.14,505.27
2018,12,23,13,0,880.0,65.0,2.5,15.1,490.0,633.45,509.61
2018,12,23,13,15,880.5,62.0,2.5,15.1,474.5,601.25,483.8
2018,12,23,13,30,881.0,59.0,2.5,15.1,459.0,566.37,455.6
2018,12,23,13,45,869.5,58.0,2.55,15.15,435.0,524.87,421.6
2018,12,23,14,0,858.0,57.0,2.6,15.2,411.0,481.88,385.52
2018,12,23,14,15,828.0,57.5,2.5,14.95,378.5,431.1,342.46
2018,12,23,14,30,798.0,58.0,2.4,14.7,346.0,381.54,299.38
2018,12,23,14,45,707.0,64.5,2.3,14.45,300.5,316.89,244.36
2018,12,23,15,0,616.0,71.0,2.2,14.2,255.0,258.79,194.59
2018,12,23,15,15,542.0,67.0,2.2,14.2,212.5,202.64,146.27
2018,12,23,15,30,468.0,63.0,2.2,14.2,170.0,153.43,104.67
2018,12,23,15,45,400.5,55.5,1.7,12.8,134.0,109.16,69.14
2018,12,23,16,0,333.0,48.0,1.2,11.4,98.0,70.8,41.19
2018,12,23,16,15,257.5,36.0,1.25,10.95,67.0,36.69,20.09
2018,12,23,16,30,182.0,24.0,1.3,10.5,36.0,18.97,6.59
2018,12,23,16,45,106.5,13.5,1.3,10.0,19.0,12.87,0.0
2018,12,23,17,0,31.0,3.0,1.3,9.5,2.0,0.0,0.0
2018,12,23,17,15,15.5,1.5,1.3,9.35,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,24,7,15,2.0,3.0,0.65,9.0,3.0,2.86,0.0
2018,12,24,7,30,4.0,6.0,0.6,9.5,6.0,7.49,0.0
2018,12,24,7,45,12.5,15.0,0.6,10.0,16.5,20.16,9.67
2018,12,24,8,0,21.0,24.0,0.6,10.5,27.0,33.89,23.15
2018,12,24,8,15,138.5,36.0,0.55,11.05,63.5,142.24,116.71
2018,12,24,8,30,256.0,48.0,0.5,11.6,100.0,232.18,193.38
2018,12,24,8,45,416.5,53.5,0.45,12.1,159.0,353.48,293.18
2018,12,24,9,0,577.0,59.0,0.4,12.6,218.0,477.14,389.91
2018,12,24,9,15,431.0,77.0,0.75,13.05,205.0,413.57,340.13
2018,12,24,9,30,285.0,95.0,1.1,13.5,192.0,335.17,277.45
2018,12,24,9,45,251.0,112.0,1.45,14.0,203.5,321.33,266.36
2018,12,24,10,0,217.0,129.0,1.8,14.5,215.0,319.24,263.6
2018,12,24,10,15,139.0,145.5,1.95,14.65,202.0,269.22,221.11
2018,12,24,10,30,61.0,162.0,2.1,14.8,189.0,217.59,176.85
2018,12,24,10,45,39.5,160.5,2.3,14.95,178.5,197.82,160.01
2018,12,24,11,0,18.0,159.0,2.5,15.1,168.0,169.39,135.93
2018,12,24,11,15,33.5,174.0,2.65,15.15,190.5,205.84,166.03
2018,12,24,11,30,49.0,189.0,2.8,15.2,213.0,233.12,188.33
2018,12,24,11,45,36.5,183.0,2.9,15.25,201.0,215.19,173.28
2018,12,24,12,0,24.0,177.0,3.0,15.3,189.0,189.55,152.09
2018,12,24,12,15,24.5,170.5,3.1,15.15,183.0,189.69,152.36
2018,12,24,12,30,25.0,164.0,3.2,15.0,177.0,181.7,145.99
2018,12,24,12,45,28.5,167.5,3.3,14.85,181.5,186.46,150.1
2018,12,24,13,0,32.0,171.0,3.4,14.7,186.0,190.92,153.96
2018,12,24,13,15,39.5,167.0,3.35,14.45,185.0,189.52,153.14
2018,12,24,13,30,47.0,163.0,3.3,14.2,184.0,187.57,151.84
2018,12,24,13,45,67.0,156.5,3.3,14.0,185.0,189.0,153.36
2018,12,24,14,0,87.0,150.0,3.3,13.8,186.0,188.77,153.29
2018,12,24,14,15,58.5,110.5,3.2,13.55,134.0,132.21,106.25
2018,12,24,14,30,30.0,71.0,3.1,13.3,82.0,79.34,61.9
2018,12,24,14,45,139.5,59.5,3.0,13.1,102.5,108.93,85.13
2018,12,24,15,0,249.0,48.0,2.9,12.9,123.0,124.76,94.65
2018,12,24,15,15,265.5,47.0,2.9,12.9,117.0,113.72,82.59
2018,12,24,15,30,282.0,46.0,2.9,12.9,111.0,100.39,68.55
2018,12,24,15,45,150.5,33.5,2.5,12.4,67.5,53.16,33.12
2018,12,24,16,0,19.0,21.0,2.1,11.9,24.0,21.34,11.74
2018,12,24,16,15,9.5,14.5,2.1,11.75,16.0,13.89,5.66
2018,12,24,16,30,0.0,8.0,2.1,11.6,8.0,7.4,0.0
2018,12,24,16,45,0.0,4.0,2.15,11.45,4.0,3.81,0.0
2018,12,24,17,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.6,9.45,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.3,6.25,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.3,5.65,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,12,25,7,15,64.0,6.5,2.85,6.15,9.0,0.0,0.0
2018,12,25,7,30,128.0,13.0,3.0,6.3,18.0,68.99,0.0
2018,12,25,7,45,254.5,20.5,3.2,6.5,46.0,173.99,125.3
2018,12,25,8,0,381.0,28.0,3.4,6.7,74.0,261.55,215.7
2018,12,25,8,15,517.5,36.0,3.5,6.95,125.0,357.09,301.82
2018,12,25,8,30,654.0,44.0,3.6,7.2,176.0,465.97,396.44
2018,12,25,8,45,501.0,45.0,3.7,7.5,159.0,394.66,339.09
2018,12,25,9,0,348.0,46.0,3.8,7.8,142.0,308.04,266.33
2018,12,25,9,15,459.5,62.0,3.95,8.2,207.5,413.88,356.51
2018,12,25,9,30,571.0,78.0,4.1,8.6,273.0,522.13,445.58
2018,12,25,9,45,671.0,77.5,4.2,9.0,328.0,603.49,510.49
2018,12,25,10,0,771.0,77.0,4.3,9.4,383.0,681.99,570.98
2018,12,25,10,15,774.0,82.0,4.4,9.75,406.5,698.05,581.84
2018,12,25,10,30,777.0,87.0,4.5,10.1,430.0,711.14,590.74
2018,12,25,10,45,834.0,78.5,4.55,10.45,461.5,746.59,616.72
2018,12,25,11,0,891.0,70.0,4.6,10.8,493.0,772.64,635.2
2018,12,25,11,15,885.5,74.0,4.7,11.0,503.5,769.13,631.83
2018,12,25,11,30,880.0,78.0,4.8,11.2,514.0,767.92,630.53
2018,12,25,11,45,883.0,78.0,4.85,11.4,519.5,759.09,623.26
2018,12,25,12,0,886.0,78.0,4.9,11.6,525.0,741.82,609.7
2018,12,25,12,15,895.0,75.5,4.95,11.7,525.5,728.0,599.17
2018,12,25,12,30,904.0,73.0,5.0,11.8,526.0,710.71,586.03
2018,12,25,12,45,899.0,73.5,5.1,11.85,516.5,684.12,565.54
2018,12,25,13,0,894.0,74.0,5.2,11.9,507.0,654.78,541.66
2018,12,25,13,15,887.5,72.5,5.2,11.9,490.0,619.71,512.64
2018,12,25,13,30,881.0,71.0,5.2,11.9,473.0,582.36,481.25
2018,12,25,13,45,871.0,69.0,5.2,11.9,449.0,542.55,447.16
2018,12,25,14,0,861.0,67.0,5.2,11.9,425.0,498.63,408.99
2018,12,25,14,15,845.0,64.5,5.1,11.75,394.5,450.12,366.23
2018,12,25,14,30,829.0,62.0,5.0,11.6,364.0,401.01,321.95
2018,12,25,14,45,804.5,59.0,4.95,11.5,328.0,348.08,273.63
2018,12,25,15,0,780.0,56.0,4.9,11.4,292.0,295.95,225.13
2018,12,25,15,15,739.0,52.5,4.9,11.4,251.5,240.29,173.85
2018,12,25,15,30,698.0,49.0,4.9,11.4,211.0,187.79,125.98
2018,12,25,15,45,635.5,44.5,4.15,10.5,169.5,134.77,81.2
2018,12,25,16,0,573.0,40.0,3.4,9.6,128.0,88.03,46.29
2018,12,25,16,15,464.0,33.0,3.15,9.1,89.0,42.26,20.24
2018,12,25,16,30,355.0,26.0,2.9,8.6,50.0,21.72,9.51
2018,12,25,16,45,191.5,15.0,2.65,8.05,26.5,14.3,0.0
2018,12,25,17,0,28.0,4.0,2.4,7.5,3.0,0.0,0.0
2018,12,25,17,15,14.0,2.0,2.3,7.3,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.1,6.85,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.75,5.1,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.65,5.35,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,26,7,15,47.5,7.0,1.6,5.65,8.5,0.0,0.0
2018,12,26,7,30,95.0,14.0,1.7,6.1,17.0,55.25,0.0
2018,12,26,7,45,119.5,28.5,1.8,6.5,38.5,108.24,75.37
2018,12,26,8,0,144.0,43.0,1.9,6.9,60.0,145.08,117.55
2018,12,26,8,15,201.5,57.0,2.0,7.45,91.5,197.91,165.64
2018,12,26,8,30,259.0,71.0,2.1,8.0,123.0,265.95,225.19
2018,12,26,8,45,316.0,82.0,2.2,8.5,159.0,321.96,273.65
2018,12,26,9,0,373.0,93.0,2.3,9.0,195.0,380.56,322.99
2018,12,26,9,15,459.5,94.5,2.5,9.5,238.5,449.2,380.04
2018,12,26,9,30,546.0,96.0,2.7,10.0,282.0,525.44,441.59
2018,12,26,9,45,696.0,80.0,2.85,10.5,340.5,624.66,520.11
2018,12,26,10,0,846.0,64.0,3.0,11.0,399.0,721.56,592.73
2018,12,26,10,15,854.0,67.0,3.15,11.25,424.5,740.06,605.17
2018,12,26,10,30,862.0,70.0,3.3,11.5,450.0,755.47,615.86
2018,12,26,10,45,541.0,125.0,3.45,11.75,367.0,581.4,479.97
2018,12,26,11,0,220.0,180.0,3.6,12.0,284.0,380.48,314.49
2018,12,26,11,15,275.0,179.0,3.7,12.1,313.0,418.17,346.38
2018,12,26,11,30,330.0,178.0,3.8,12.2,342.0,454.37,375.85
2018,12,26,11,45,539.5,143.0,3.85,12.3,414.0,576.58,475.39
2018,12,26,12,0,749.0,108.0,3.9,12.4,486.0,685.36,561.14
2018,12,26,12,15,776.5,102.5,3.9,12.4,493.0,682.95,558.48
2018,12,26,12,30,804.0,97.0,3.9,12.4,500.0,674.49,551.69
2018,12,26,12,45,835.0,88.0,3.85,12.4,499.5,663.19,542.46
2018,12,26,13,0,866.0,79.0,3.8,12.4,499.0,647.38,529.49
2018,12,26,13,15,881.0,73.0,3.75,12.35,487.5,617.67,505.4
2018,12,26,13,30,896.0,67.0,3.7,12.3,476.0,587.82,480.57
2018,12,26,13,45,884.0,65.5,3.6,12.2,451.5,545.0,444.72
2018,12,26,14,0,872.0,64.0,3.5,12.1,427.0,500.68,406.87
2018,12,26,14,15,854.0,62.5,3.4,11.9,396.5,453.53,365.94
2018,12,26,14,30,836.0,61.0,3.3,11.7,366.0,404.33,322.32
2018,12,26,14,45,811.0,58.0,3.2,11.5,330.0,350.9,274.3
2018,12,26,15,0,786.0,55.0,3.1,11.3,294.0,298.31,226.01
2018,12,26,15,15,746.0,51.5,3.1,11.3,253.5,242.56,175.04
2018,12,26,15,30,706.0,48.0,3.1,11.3,213.0,189.84,127.2
2018,12,26,15,45,641.0,44.0,2.4,10.05,171.0,136.42,82.37
2018,12,26,16,0,576.0,40.0,1.7,8.8,129.0,89.52,47.35
2018,12,26,16,15,463.5,33.0,1.65,8.4,90.0,43.26,20.71
2018,12,26,16,30,351.0,26.0,1.6,8.0,51.0,21.6,9.95
2018,12,26,16,45,189.0,15.0,1.55,7.6,27.0,14.3,0.0
2018,12,26,17,0,27.0,4.0,1.5,7.2,3.0,0.0,0.0
2018,12,26,17,15,13.5,2.0,1.5,7.1,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.5,6.85,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.55,7.15,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,3.05,7.9,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.75,6.85,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.6,6.25,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.65,5.9,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.95,5.4,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,12,27,7,15,124.5,8.5,3.1,5.55,12.5,0.0,0.0
2018,12,27,7,30,249.0,17.0,3.2,5.8,25.0,125.78,0.0
2018,12,27,7,45,407.5,23.5,3.25,6.05,61.0,243.62,173.47
2018,12,27,8,0,566.0,30.0,3.3,6.3,97.0,354.78,291.57
2018,12,27,8,15,641.5,34.5,3.55,6.8,139.5,423.97,356.7
2018,12,27,8,30,717.0,39.0,3.8,7.3,182.0,496.55,421.46
2018,12,27,8,45,694.0,46.5,4.05,7.8,210.0,513.96,438.56
2018,12,27,9,0,671.0,54.0,4.3,8.3,238.0,527.7,451.31
2018,12,27,9,15,712.0,58.5,4.5,8.75,278.5,577.94,492.8
2018,12,27,9,30,753.0,63.0,4.7,9.2,319.0,627.63,531.9
2018,12,27,9,45,815.5,60.5,4.95,9.65,362.5,683.12,575.06
2018,12,27,10,0,878.0,58.0,5.2,10.1,406.0,731.32,611.82
2018,12,27,10,15,904.5,57.0,5.35,10.4,436.5,759.06,632.17
2018,12,27,10,30,931.0,56.0,5.5,10.7,467.0,784.07,650.41
2018,12,27,10,45,941.5,56.5,5.7,10.95,488.0,795.71,658.66
2018,12,27,11,0,952.0,57.0,5.9,11.2,509.0,803.89,664.38
2018,12,27,11,15,958.0,57.5,5.95,11.3,523.0,805.05,664.56
2018,12,27,11,30,964.0,58.0,6.0,11.4,537.0,802.56,662.11
2018,12,27,11,45,967.0,58.0,6.1,11.5,543.0,793.55,655.0
2018,12,27,12,0,970.0,58.0,6.2,11.6,549.0,780.91,645.24
2018,12,27,12,15,970.0,58.5,6.2,11.6,547.5,763.16,631.49
2018,12,27,12,30,970.0,59.0,6.2,11.6,546.0,741.96,615.19
2018,12,27,12,45,966.5,58.5,6.2,11.6,536.0,713.91,593.58
2018,12,27,13,0,963.0,58.0,6.2,11.6,526.0,682.83,568.3
2018,12,27,13,15,957.0,57.0,6.2,11.5,509.0,646.78,538.37
2018,12,27,13,30,951.0,56.0,6.2,11.4,492.0,608.19,505.8
2018,12,27,13,45,940.5,55.0,6.15,11.35,467.5,564.86,468.47
2018,12,27,14,0,930.0,54.0,6.1,11.3,443.0,519.73,428.82
2018,12,27,14,15,913.0,53.0,6.0,11.1,412.0,470.14,384.71
2018,12,27,14,30,896.0,52.0,5.9,10.9,381.0,419.81,338.9
2018,12,27,14,45,871.5,50.0,5.8,10.7,344.0,365.3,288.66
2018,12,27,15,0,847.0,48.0,5.7,10.5,307.0,311.38,238.0
2018,12,27,15,15,810.5,45.5,5.7,10.5,266.0,254.79,184.96
2018,12,27,15,30,774.0,43.0,5.7,10.5,225.0,199.97,134.12
2018,12,27,15,45,715.5,39.0,5.1,9.6,181.5,143.74,85.72
2018,12,27,16,0,657.0,35.0,4.5,8.7,138.0,93.18,47.07
2018,12,27,16,15,554.0,29.5,4.3,8.25,97.5,45.69,20.26
2018,12,27,16,30,451.0,24.0,4.1,7.8,57.0,21.41,10.22
2018,12,27,16,45,247.0,14.0,3.9,7.3,30.0,13.34,0.0
2018,12,27,17,0,43.0,4.0,3.7,6.8,3.0,0.0,0.0
2018,12,27,17,15,21.5,2.0,3.65,6.65,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.6,6.35,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.55,6.05,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.55,5.65,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.6,5.55,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.55,5.35,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.5,5.2,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.45,5.1,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.25,4.8,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.9,4.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.85,4.1,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.75,3.9,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.7,3.75,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.65,3.6,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.55,3.4,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.45,3.2,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.35,2.4,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.2,1.9,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.15,1.75,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.1,1.6,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,1.95,1.05,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,1.9,0.9,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,1.9,0.95,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2018,12,28,7,15,140.5,8.5,1.95,1.75,13.0,0.0,0.0
2018,12,28,7,30,281.0,17.0,2.1,2.5,26.0,139.61,0.0
2018,12,28,7,45,439.5,23.0,2.2,3.25,63.0,258.04,183.55
2018,12,28,8,0,598.0,29.0,2.3,4.0,100.0,370.02,304.82
2018,12,28,8,15,671.0,33.5,2.45,4.65,143.0,438.83,369.56
2018,12,28,8,30,744.0,38.0,2.6,5.3,186.0,506.63,430.07
2018,12,28,8,45,781.0,41.5,2.75,5.9,227.5,556.72,473.65
2018,12,28,9,0,818.0,45.0,2.9,6.5,269.0,606.96,515.16
2018,12,28,9,15,854.5,46.0,2.95,7.0,309.5,652.9,550.36
2018,12,28,9,30,891.0,47.0,3.0,7.5,350.0,697.92,583.8
2018,12,28,9,45,911.0,48.5,3.0,7.95,384.0,730.22,606.49
2018,12,28,10,0,931.0,50.0,3.0,8.4,418.0,760.03,626.93
2018,12,28,10,15,944.5,50.5,2.9,8.7,446.0,780.82,640.05
2018,12,28,10,30,958.0,51.0,2.8,9.0,474.0,798.43,650.71
2018,12,28,10,45,967.0,51.5,2.7,9.25,495.0,809.23,656.38
2018,12,28,11,0,976.0,52.0,2.6,9.5,516.0,816.47,659.53
2018,12,28,11,15,981.5,52.0,2.65,9.7,529.5,816.73,658.88
2018,12,28,11,30,987.0,52.0,2.7,9.9,543.0,813.28,655.72
2018,12,28,11,45,987.0,52.5,2.7,10.1,548.0,802.6,647.08
2018,12,28,12,0,987.0,53.0,2.7,10.3,553.0,788.29,635.98
2018,12,28,12,15,983.0,55.0,2.75,10.4,551.5,769.37,622.17
2018,12,28,12,30,979.0,57.0,2.8,10.5,550.0,747.07,605.93
2018,12,28,12,45,970.5,59.0,2.85,10.6,540.0,718.53,585.03
2018,12,28,13,0,962.0,61.0,2.9,10.7,530.0,687.14,560.63
2018,12,28,13,15,954.5,60.5,2.9,10.7,512.5,650.82,531.53
2018,12,28,13,30,947.0,60.0,2.9,10.7,495.0,612.06,499.93
2018,12,28,13,45,935.5,58.5,2.85,10.7,470.0,567.79,463.13
2018,12,28,14,0,924.0,57.0,2.8,10.7,445.0,521.82,424.08
2018,12,28,14,15,907.5,55.5,2.65,10.55,413.5,472.15,381.04
2018,12,28,14,30,891.0,54.0,2.5,10.4,382.0,421.71,336.24
2018,12,28,14,45,867.0,51.5,2.4,10.25,345.0,367.06,287.1
